,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2018/2/10 5:00,-0.64,-1.91,-0.007,13.6,13.3,13.3,13.1,13.4,13.5,13.4,13.5,13.2,1.31,15.4,13.5,13.3,13.4,12.8,13.4,14.1,13.8,13.4,13.4,13.5,13.5,13.3,13.3,19.2,16.5,17.2,13.5,14.2,14.6,,17.5,17.4,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.9,,,0.18,0.18,0.0017,1.79E+01,6.73E-01,3.10E-04,L3,
2018/2/10 11:00,-0.64,-1.88,-0.007,13.6,13.2,13.3,13.1,13.4,13.5,13.3,13.5,13.1,1.41,15.4,13.5,13.3,13.4,12.8,13.4,14,13.8,13.4,13.4,13.5,13.4,13.2,13.3,19.2,16.5,17.2,13.5,14.2,14.6,,17.5,17.4,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.18,0.18,0.0017,1.79E+01,6.41E-01,2.90E-04,L3,
2018/2/10 17:00,-0.63,-1.83,-0.007,13.6,13.3,13.3,13.2,13.4,13.5,13.3,13.5,13.2,1.49,15.4,13.5,13.3,13.5,12.8,13.4,14.1,13.8,13.4,13.3,13.5,13.4,13.2,13.3,19.2,16.5,17.2,13.5,14.1,14.5,,17.5,17.4,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.1,,,0.18,0.18,0.0018,1.76E+01,7.37E-01,3.00E-04,L3,
2018/2/10 23:00,-0.62,-1.8,-0.007,13.6,13.3,13.3,13.2,13.4,13.5,13.4,13.5,13.2,1.51,15.4,13.5,13.4,13.5,12.8,13.4,14.1,13.8,13.4,13.4,13.5,13.4,13.3,13.3,19.3,16.6,17.2,13.5,14.1,14.5,,17.5,17.4,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.1,,,0.18,0.17,0.0016,1.79E+01,6.07E-01,2.90E-04,L3,
2018/2/11 5:00,-0.61,-1.77,-0.007,13.6,13.3,13.3,13.2,13.4,13.5,13.4,13.5,13.2,1.58,15.4,13.5,13.4,13.5,12.8,13.4,14.1,13.8,13.5,13.4,13.6,13.5,13.3,13.3,19.3,16.6,17.2,13.5,14.2,14.6,,17.4,17.4,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.2,,,0.18,0.17,0.0018,1.81E+01,7.50E-01,3.00E-04,L3,
2018/2/11 11:00,-0.61,-1.75,-0.007,13.6,13.3,13.3,13.2,13.4,13.5,13.4,13.3,13.2,1.43,15.4,13.5,13.4,13.5,12.8,13.4,14.1,13.8,13.5,13.4,13.5,13.5,13.3,13.3,19.3,16.6,17.2,13.5,14.2,14.6,,17.4,17.3,-,-,0.02,0,13.93,-,14.4,-,21,-,-,0.4,0.012,21.9,,,0.18,0.17,0.0017,1.77E+01,7.12E-01,3.00E-04,L3,
2018/2/11 17:00,-0.61,-1.75,-0.007,13.7,13.3,13.3,13.1,13.4,13.5,13.4,13.4,13.2,1.1,15.4,13.6,13.4,13.5,12.9,13.4,14.1,13.8,13.5,13.4,13.6,13.5,13.3,13.3,19.4,16.7,17.2,13.5,14.2,14.4,,17.4,17.3,-,-,0.02,0,13.93,-,14.4,-,21,-,-,0.4,0.012,21.2,,,0.18,0.18,0.0016,1.83E+01,7.51E-01,3.00E-04,L3,
2018/2/11 23:00,-0.61,-1.78,-0.007,13.7,13.3,13.4,13.2,13.4,13.6,13.4,13.6,13.2,1.12,15.4,13.6,13.4,13.5,12.8,13.4,14.1,13.8,13.5,13.4,13.6,13.5,13.3,13.3,19.4,16.7,17.2,13.5,14.1,14.3,,17.4,17.3,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.3,,,0.18,0.18,0.0018,1.78E+01,7.27E-01,3.00E-04,L3,
2018/2/12 5:00,-0.61,-1.8,-0.007,13.6,13.3,13.3,13.1,13.4,13.5,13.3,13.5,13.1,1.11,15.4,13.5,13.4,13.4,12.8,13.4,14.1,13.8,13.4,13.4,13.5,13.4,13.3,13.3,19.3,16.6,17.2,13.5,14.2,14.4,,17.4,17.3,-,-,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.3,,,0.18,0.17,0.0016,1.83E+01,6.69E-01,2.90E-04,L3,
2018/2/12 11:00,-0.61,-1.81,-0.007,13.5,13.2,13.2,13,13.3,13.4,13.2,13.4,13.1,1.19,15.3,13.4,13.3,13.4,12.7,13.3,14,13.7,13.4,13.3,13.5,13.4,13.2,13.2,19.2,16.5,17.1,13.4,14.1,14.5,,17.3,17.3,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.18,0.17,0.0018,1.81E+01,7.79E-01,2.90E-04,L3,
2018/2/12 17:00,-0.61,-1.81,-0.007,13.5,13.2,13.2,13,13.3,13.5,13.2,13.4,13.1,1.07,15.3,13.4,13.2,13.3,12.7,13.3,14,13.7,13.3,13.3,13.4,13.4,13.2,13.2,19.2,16.5,17.2,13.4,14.2,14.6,,17.3,17.3,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.3,,,0.18,0.18,0.0017,1.80E+01,7.44E-01,3.00E-04,L3,
2018/2/12 23:00,-0.61,-1.84,-0.007,13.5,13.2,13.2,13,13.3,13.4,13.2,13.4,13,1.18,15.3,13.4,13.2,13.3,12.7,13.3,14,13.7,13.3,13.3,13.4,13.3,13.1,13.2,19.1,16.5,17.1,13.4,14.1,14.6,,17.3,17.3,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.18,0.18,0.0016,1.79E+01,6.53E-01,2.90E-04,L3,
2018/2/13 5:00,-0.61,-1.84,-0.007,13.4,13.1,13.1,12.9,13.2,13.4,13.1,13.3,13,1.18,15.2,13.3,13.1,13.3,12.6,13.2,13.9,13.6,13.2,13.2,13.4,13.3,13.1,13.1,19,16.4,17.1,13.3,14.1,14.5,,17.3,17.3,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.18,0.17,0.0017,1.76E+01,7.61E-01,2.80E-04,L3,
2018/2/13 11:00,-0.61,-1.85,-0.007,13.4,13,13.1,12.8,13.2,13.3,13.1,13.4,12.9,1.14,15.2,13.3,13.1,13.2,12.6,13.2,13.9,13.6,13.2,13.2,13.3,13.2,13,13.1,19,16.4,17,13.3,14,14.3,,17.3,17.2,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.18,0.17,0.0017,1.84E+01,7.55E-01,2.90E-04,L3,
2018/2/13 17:00,-0.61,-1.85,-0.007,13.4,13.1,13.1,12.9,13.2,13.3,13.1,13.3,12.9,0.95,15.2,13.3,13.1,13.2,12.6,13.2,13.9,13.6,13.2,13.2,13.3,13.3,13.1,13.1,19.1,16.4,17,13.3,14,14.2,,17.3,17.2,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.1,,,0.18,0.17,0.0017,1.81E+01,6.69E-01,2.90E-04,L3,
2018/2/13 23:00,-0.61,-1.88,-0.007,13.4,13.1,13.1,12.9,13.2,13.3,13.1,13.3,12.9,1.06,15.2,13.3,13.1,13.3,12.6,13.2,13.9,13.6,13.2,13.2,13.3,13.3,13.1,13.1,19.1,16.4,17,13.3,14.2,14.6,,17.3,17.2,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.4,,,0.18,0.17,0.0018,1.81E+01,7.14E-01,2.90E-04,L3,
2018/2/14 5:00,-0.62,-1.89,-0.007,13.3,13,13,12.8,13.2,13.3,13.1,13.3,12.9,1.07,15.2,13.3,13.1,13.2,12.6,13.1,13.9,13.5,13.2,13.2,13.3,13.2,13,13,19.1,16.4,17,13.2,14,14.3,,17.3,17.2,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.18,0.17,0.0015,1.77E+01,6.76E-01,2.90E-04,L3,
2018/2/14 11:00,-0.61,-1.88,-0.007,13.4,13,13.1,12.9,13.2,13.3,13.1,13.3,12.9,1.31,15.2,13.3,13.1,13.2,12.6,13.2,13.9,13.5,13.2,13.1,13.3,13.2,13,13.1,19.1,16.4,17,13.2,14,14.4,,17.2,17.2,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.18,0.17,0.0018,1.78E+01,7.50E-01,2.90E-04,L3,
2018/2/14 17:00,-0.61,-1.84,-0.007,13.4,13.1,13.1,13,13.2,13.4,13.1,13.3,13,1.36,15.3,13.4,13.2,13.3,12.6,13.2,13.9,13.6,13.3,13.2,13.4,13.3,13.1,13.1,19.3,16.5,17.1,13.3,14,14.4,,17.2,17.2,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.18,0.17,0.0018,1.83E+01,6.42E-01,3.00E-04,L3,
2018/2/14 23:00,-0.6,-1.81,-0.007,13.5,13.1,13.2,13,13.3,13.4,13.2,13.4,13,1.54,15.3,13.4,13.2,13.3,12.6,13.2,13.9,13.6,13.3,13.2,13.4,13.3,13.1,13.1,19.3,16.5,17.2,13.3,14.1,14.5,,17.2,17.2,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.1,,,0.18,0.17,0.0016,1.79E+01,6.44E-01,3.00E-04,L3,
2018/2/15 5:00,-0.6,-1.79,-0.007,13.5,13.2,13.2,13.1,13.3,13.4,13.2,13.4,13,1,15.3,13.4,13.2,13.3,12.7,13.3,14,13.7,13.3,13.3,13.4,13.4,13.2,13.2,19.4,16.6,17.2,13.4,14.1,14.4,,17.2,17.1,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.1,,,0.18,0.17,0.0017,1.79E+01,6.66E-01,3.00E-04,L3,
2018/2/15 11:00,-0.6,-1.81,-0.007,13.5,13.2,13.2,13.1,13.3,13.4,13.3,13.4,13.1,1.15,15.4,13.4,13.2,13.4,12.7,13.3,14,13.7,13.4,13.3,13.4,13.3,13.2,13.2,19.4,16.6,17.3,13.4,14.1,14.3,,17.2,17.1,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.18,0.17,0.0017,1.78E+01,7.70E-01,2.90E-04,L3,
2018/2/15 17:00,-0.6,-1.81,-0.007,13.6,13.2,13.2,13,13.3,13.4,13.3,13.2,13.1,1.19,15.4,13.4,13.3,13.4,12.7,13.3,14,13.7,13.4,13.3,13.5,13.4,13.2,13.2,19.5,16.6,17.3,13.4,14,14.3,,17.2,17.1,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.18,0.17,0.0015,1.79E+01,6.65E-01,3.00E-04,L3,
2018/2/15 23:00,-0.6,-1.84,-0.007,13.5,13.2,13.2,13,13.3,13.4,13.3,13.5,13.1,1.06,15.4,13.4,13.3,13.4,12.7,13.3,14,13.7,13.4,13.3,13.5,13.4,13.2,13.2,19.5,16.7,17.3,13.4,14,14.3,,17.1,17.1,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.3,,,0.18,0.17,0.0017,1.81E+01,7.99E-01,2.90E-04,L3,
2018/2/16 5:00,-0.6,-1.86,-0.007,13.5,13.2,13.2,13,13.3,13.4,13.2,13.4,13,1.16,15.3,13.4,13.2,13.3,12.7,13.3,14,13.7,13.3,13.3,13.4,13.3,13.1,13.2,19.4,16.5,17.2,13.4,14.2,14.6,,17.1,17.1,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.18,0.17,0.0016,1.81E+01,7.18E-01,2.90E-04,L3,
2018/2/16 11:00,-0.6,-1.87,-0.007,13.4,13.1,13.1,13,13.2,13.4,13.2,13.4,13,1.21,15.3,13.4,13.2,13.3,12.6,13.2,13.9,13.6,13.3,13.2,13.4,13.3,13.1,13.1,19.3,16.5,17.1,13.3,14,14.4,,17.1,17.1,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.18,0.17,0.0016,1.79E+01,7.55E-01,3.00E-04,L3,
2018/2/16 17:00,-0.59,-1.84,-0.007,13.5,13.1,13.1,13,13.3,13.4,13.2,13.3,13,1.23,15.3,13.4,13.2,13.3,12.6,13.2,13.9,13.6,13.3,13.2,13.4,13.3,13.1,13.1,19.4,16.5,17.2,13.3,14,14.3,,17.1,17.1,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.18,0.17,0.0017,1.79E+01,6.28E-01,2.90E-04,L3,
2018/2/16 23:00,-0.59,-1.83,-0.007,13.4,13.1,13.2,13,13.2,13.4,13.2,13.4,13,1.37,15.3,13.3,13.2,13.3,12.6,13.2,13.9,13.6,13.3,13.2,13.4,13.3,13.1,13.1,19.4,16.5,17.2,13.3,14,14.4,,17.1,17,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.9,,,0.18,0.17,0.0016,1.75E+01,6.62E-01,2.90E-04,L3,
2018/2/17 5:00,-0.59,-1.79,-0.007,13.4,13.1,13.1,12.9,13.2,13.3,13.2,13.3,13,1.57,15.3,13.3,13.2,13.3,12.6,13.2,13.9,13.6,13.3,13.2,13.4,13.3,13.1,13.1,19.4,16.5,17.2,13.3,14,14.3,,17.1,17,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.2,,,0.18,0.17,0.0017,1.79E+01,7.27E-01,3.00E-04,L3,
2018/2/17 11:00,-0.58,-1.77,-0.007,13.4,13.1,13.1,12.9,13.2,13.3,13.1,13.3,12.9,1.45,15.2,13.3,13.1,13.2,12.6,13.2,13.9,13.6,13.2,13.2,13.3,13.2,13.1,13.1,19.4,16.5,17.1,13.3,14,14.2,,17.1,17,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.9,,,0.18,0.17,0.0017,1.79E+01,6.38E-01,2.90E-04,L3,
2018/2/17 17:00,-0.58,-1.77,-0.007,13.4,13.1,13.1,12.9,13.2,13.3,13.2,13.3,12.9,0.99,15.2,13.3,13.1,13.3,12.6,13.2,13.9,13.6,13.3,13.2,13.3,13.2,13.1,13.1,19.3,16.5,17.2,13.3,14,14.1,,17,17,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.1,,,0.18,0.17,0.0017,1.77E+01,6.85E-01,2.90E-04,L3,
2018/2/17 23:00,-0.59,-1.83,-0.007,13.4,13,13,12.8,13.1,13.3,13.1,13.3,12.8,0.87,15.2,13.3,13.1,13.2,12.6,13.1,13.9,13.5,13.2,13.1,13.3,13.2,13,13,19.1,16.4,17,13.2,14,14.3,,17,16.9,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21,,,0.18,0.17,0.0016,1.76E+01,6.86E-01,2.90E-04,L3,
2018/2/18 5:00,-0.59,-1.87,-0.007,13.2,12.8,12.8,12.6,13,13.1,12.9,13.2,12.7,1.06,15,13.1,12.9,13.1,12.4,13,13.7,13.4,13,13,13.2,13.1,12.8,12.9,18.9,16.3,16.9,13.1,13.8,14.2,,17,16.9,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.18,0.17,0.0016,1.78E+01,8.28E-01,2.90E-04,L3,
2018/2/18 11:00,-0.59,-1.88,-0.007,13.1,12.8,12.8,12.6,12.9,13,12.8,13.1,12.6,1.06,15,13.1,12.8,13,12.3,12.9,13.7,13.3,12.9,12.9,13.1,13,12.8,12.8,18.9,16.1,16.8,13,13.9,14.1,,17,16.9,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.18,0.17,0.0017,1.76E+01,6.67E-01,2.90E-04,L3,
2018/2/18 17:00,-0.59,-1.88,-0.007,13.1,12.8,12.8,12.6,12.9,13,12.8,13.1,12.6,0.99,14.9,13,12.8,13,12.3,12.9,13.6,13.3,12.9,12.9,13,13,12.7,12.8,18.9,16.1,16.8,13,13.7,14.2,,16.9,16.8,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.2,,,0.18,0.17,0.0016,1.74E+01,7.25E-01,2.90E-04,L3,
2018/2/18 23:00,-0.59,-1.9,-0.007,13.1,12.7,12.8,12.6,12.8,13,12.8,13.1,12.6,1.09,14.9,13,12.8,13,12.3,12.9,13.6,13.3,12.9,12.9,13,13,12.8,12.8,18.9,16.1,16.8,13,13.7,14.1,,16.9,16.8,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.18,0.17,0.0015,1.77E+01,7.63E-01,2.90E-04,L3,
2018/2/19 5:00,-0.6,-1.91,-0.007,13,12.6,12.6,12.5,12.8,12.9,12.8,13,12.5,1.12,14.9,12.9,12.8,12.8,12.2,12.8,13.5,13.3,12.8,12.8,13,12.9,12.7,12.7,18.8,16.1,16.7,12.9,13.7,14,,16.9,16.8,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.18,0.17,0.0017,1.81E+01,7.08E-01,3.00E-04,L3,
2018/2/19 11:00,-0.59,-1.91,-0.007,12.9,12.6,12.6,12.4,12.7,12.8,12.6,12.9,12.4,1.18,14.9,13,12.8,12.8,12.2,12.8,13.5,13.2,12.8,12.8,12.9,12.8,12.6,12.7,18.8,16.1,16.6,12.8,13.6,13.8,,16.8,16.8,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.18,0.17,0.0017,1.77E+01,6.47E-01,2.90E-04,L3,
2018/2/19 17:00,-0.59,-1.89,-0.007,12.9,12.6,12.6,12.5,12.7,12.8,12.7,12.8,12.5,1.16,14.8,12.9,12.7,12.8,12.1,12.7,13.5,13.1,12.8,12.7,12.8,12.8,12.6,12.6,18.8,16.1,16.7,12.8,13.7,14.1,,16.8,16.8,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.18,0.17,0.0016,1.81E+01,7.30E-01,2.90E-04,L3,
2018/2/19 23:00,-0.59,-1.89,-0.007,12.9,12.6,12.6,12.5,12.8,12.9,12.7,13,12.5,1.31,14.8,12.9,12.8,12.8,12.2,12.8,13.5,13.2,12.8,12.8,13,12.8,12.6,12.7,18.9,16.2,16.7,12.9,13.6,13.9,,16.8,16.8,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,22,,,0.18,0.17,0.0017,1.79E+01,6.18E-01,2.80E-04,L3,
2018/2/20 5:00,-0.59,-1.87,-0.007,12.9,12.6,12.6,12.5,12.8,12.8,12.7,12.9,12.5,1.27,14.8,12.9,12.7,12.8,12.2,12.8,13.5,13.1,12.8,12.7,12.9,12.8,12.6,12.6,18.8,16.1,16.8,12.9,13.7,14.1,,16.8,16.7,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.8,,,0.18,0.17,0.0016,1.79E+01,7.25E-01,2.90E-04,L3,
2018/2/20 11:00,-0.58,-1.87,-0.007,13,12.6,12.6,12.5,12.8,12.9,12.7,13,12.5,1.24,14.8,12.9,12.8,12.8,12.2,12.8,13.5,13.2,12.8,12.8,12.9,12.8,12.6,12.7,18.9,16.2,16.7,12.8,13.6,14,,16.8,16.7,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.18,0.17,0.0016,1.79E+01,5.69E-01,3.00E-04,L3,
2018/2/20 17:00,-0.58,-1.85,-0.007,13,12.7,12.7,12.5,12.8,12.9,12.7,12.8,12.5,1.26,14.9,12.9,12.8,12.9,12.2,12.8,13.5,13.2,12.8,12.8,12.9,12.8,12.6,12.7,18.9,16.2,16.8,12.9,13.6,13.7,,16.8,16.7,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.18,0.17,0.0017,1.78E+01,6.28E-01,3.00E-04,L3,
2018/2/20 23:00,-0.58,-1.85,-0.007,13.1,12.7,12.7,12.6,12.8,13,12.8,12.9,12.6,1.19,14.9,12.9,12.8,12.9,12.2,12.8,13.5,13.2,12.9,12.8,13,12.9,12.7,12.7,19,16.3,16.8,12.9,13.6,14,,16.7,16.7,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.18,0.17,0.0016,1.79E+01,7.30E-01,2.90E-04,L3,
2018/2/21 5:00,-0.58,-1.86,-0.007,13,12.7,12.7,12.5,12.8,12.9,12.8,12.9,12.6,1.11,14.9,13,12.8,12.9,12.3,12.8,13.5,13.2,12.9,12.8,13,12.9,12.7,12.7,18.9,16.3,16.9,13,13.5,13.9,,16.7,16.7,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.4,,,0.18,0.17,0.0017,1.77E+01,6.58E-01,3.00E-04,L3,
2018/2/21 11:00,-0.58,-1.88,-0.007,13,12.6,12.6,12.5,12.8,12.9,12.7,12.9,12.5,1.17,14.8,12.9,12.7,12.8,12.2,12.8,13.5,13.2,12.8,12.8,12.9,12.8,12.6,12.6,18.8,16.2,16.8,12.9,13.7,14.1,,16.7,16.7,-,-,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.18,0.17,0.0018,1.77E+01,6.53E-01,2.90E-04,L3,
2018/2/21 17:00,-0.58,-1.87,-0.007,13,12.6,12.6,12.5,12.7,12.8,12.7,12.9,12.5,1.2,14.8,12.8,12.7,12.8,12.2,12.7,13.5,13.1,12.8,12.8,12.9,12.8,12.6,12.6,18.8,16.2,16.8,12.8,13.6,13.7,,16.7,16.6,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.18,0.17,0.0017,1.81E+01,6.75E-01,3.00E-04,L3,
2018/2/21 23:00,-0.58,-1.89,-0.007,13,12.6,12.6,12.5,12.8,12.9,12.7,12.9,12.5,1.08,14.8,12.9,12.7,12.8,12.2,12.8,13.5,13.2,12.8,12.8,12.9,12.8,12.7,12.7,18.8,16.3,16.8,12.9,13.6,14,,16.7,16.6,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.18,0.17,0.0018,1.78E+01,7.01E-01,3.00E-04,L3,
2018/2/22 5:00,-0.58,-1.91,-0.007,12.9,12.6,12.6,12.4,12.7,12.8,12.7,12.9,12.5,1.02,14.8,12.8,12.7,12.8,12.2,12.8,13.5,13.1,12.8,12.7,12.9,12.8,12.6,12.6,18.7,16.2,16.8,12.8,13.6,13.9,,16.7,16.6,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.18,0.17,0.0018,1.81E+01,6.71E-01,2.90E-04,L3,
2018/2/22 11:00,-0.58,-1.92,-0.007,12.8,12.5,12.6,12.4,12.7,12.8,12.6,12.8,12.4,1.12,14.7,12.8,12.6,12.7,12.1,12.7,13.4,13.1,12.7,12.7,12.8,12.8,12.6,12.6,18.7,16.2,16.7,12.8,13.6,13.8,,16.6,16.5,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.18,0.17,0.0016,1.81E+01,7.65E-01,2.90E-04,L3,
2018/2/22 17:00,-0.58,-1.91,-0.007,12.9,12.6,12.6,12.5,12.7,12.8,12.6,12.8,12.4,1.13,14.9,13,12.8,12.8,12.2,12.8,13.5,13.2,12.8,12.7,12.9,12.8,12.6,12.6,18.8,16.3,16.7,12.8,13.5,13.7,,16.6,16.5,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.18,0.17,0.0017,1.80E+01,6.52E-01,2.90E-04,L3,
2018/2/22 23:00,-0.58,-1.92,-0.007,12.9,12.6,12.6,12.4,12.7,12.8,12.6,12.8,12.5,1.19,14.9,13,12.8,12.8,12.2,12.8,13.5,13.1,12.8,12.7,12.9,12.8,12.6,12.6,18.8,16.3,16.7,12.9,13.4,13.8,,16.6,16.5,-,-,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.18,0.17,0.0016,1.83E+01,6.62E-01,2.90E-04,L3,
2018/2/23 5:00,-0.58,-1.91,-0.007,12.9,12.6,12.6,12.4,12.7,12.8,12.6,12.8,12.4,1.22,14.9,13,12.8,12.8,12.2,12.8,13.5,13.1,12.8,12.7,12.9,12.8,12.6,12.6,18.7,16.3,16.7,12.8,13.6,14,,16.6,16.5,-,-,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.18,0.17,0.0016,1.76E+01,6.28E-01,2.90E-04,L3,
2018/2/23 11:00,-0.57,-1.91,-0.007,12.9,12.6,12.6,12.4,12.7,12.8,12.6,12.8,12.4,1.26,14.8,13,12.8,12.8,12.2,12.8,13.5,13.1,12.8,12.7,12.9,12.8,12.6,12.6,18.8,16.3,16.7,12.8,13.5,13.9,,16.5,16.5,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.18,0.17,0.0017,1.80E+01,6.19E-01,3.00E-04,L3,
2018/2/23 17:00,-0.57,-1.88,-0.007,12.9,12.6,12.6,12.5,12.7,12.8,12.7,12.8,12.5,1.15,14.9,13,12.8,12.9,12.2,12.8,13.5,13.2,12.8,12.8,12.9,12.8,12.7,12.7,18.8,16.3,16.7,12.9,13.6,14,,16.5,16.5,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.18,0.17,0.0018,1.76E+01,7.05E-01,2.90E-04,L3,
2018/2/23 23:00,-0.57,-1.9,-0.007,13,12.7,12.7,12.5,12.8,12.8,12.7,12.8,12.5,1.03,14.9,13,12.8,12.9,12.2,12.8,13.5,13.2,12.9,12.8,13,12.9,12.7,12.7,18.9,16.3,16.8,12.9,13.5,13.9,,16.5,16.4,-,-,0,0,14.21,-,14.71,-,21,-,-,0.42,0.012,21.4,,,0.18,0.17,0.0017,1.75E+01,6.78E-01,2.90E-04,L3,
2018/2/24 5:00,-0.57,-1.92,-0.007,13,12.7,12.7,12.5,12.8,12.9,12.8,12.8,12.6,1.14,14.9,13,12.9,12.9,12.3,12.8,13.6,13.2,12.9,12.8,13,12.9,12.8,12.8,18.9,16.4,16.8,13,13.5,13.9,,16.5,16.4,-,-,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.18,0.17,0.0017,1.75E+01,6.15E-01,2.90E-04,L3,
2018/2/24 11:00,-0.57,-1.9,-0.007,13,12.6,12.7,12.5,12.8,12.9,12.7,12.9,12.5,1.41,14.8,13,12.8,12.9,12.2,12.8,13.5,13.2,12.9,12.8,13,12.9,12.7,12.8,18.9,16.3,16.8,12.9,13.6,13.8,,16.5,16.4,-,-,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,22.1,,,0.18,0.17,0.0016,1.74E+01,6.18E-01,2.90E-04,L3,
2018/2/24 17:00,-0.56,-1.88,-0.007,13,12.7,12.7,12.6,12.8,12.9,12.8,12.9,12.5,0.91,14.9,13,12.8,12.9,12.3,12.8,13.5,13.2,12.9,12.8,13,12.9,12.8,12.7,18.9,16.3,16.8,12.9,13.5,13.9,,16.5,16.4,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.18,0.17,0.0015,1.81E+01,6.94E-01,3.00E-04,L3,
2018/2/24 23:00,-0.57,-1.92,-0.007,13.1,12.7,12.7,12.6,12.8,12.9,12.8,12.8,12.6,0.81,15,13.1,12.9,13,12.3,12.9,13.6,13.2,12.9,12.8,13.1,13,12.8,12.8,18.9,16.3,16.8,13,13.6,14,,16.5,16.4,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.18,0.17,0.0016,1.81E+01,6.58E-01,2.90E-04,L3,
2018/2/25 5:00,-0.57,-1.92,-0.007,13.1,12.7,12.7,12.5,12.8,12.9,12.8,12.8,12.5,0.94,15,13.1,12.9,13,12.3,12.9,13.6,13.3,12.9,12.8,13,12.9,12.8,12.8,18.8,16.3,16.8,13,13.6,14,,16.4,16.4,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.18,0.17,0.0018,1.82E+01,6.16E-01,2.90E-04,L3,
2018/2/25 11:00,-0.57,-1.92,-0.007,13,12.6,12.7,12.5,12.8,12.9,12.7,12.9,12.5,0.96,14.9,13,12.9,12.9,12.3,12.9,13.6,13.2,12.9,12.8,13,12.9,12.7,12.7,18.8,16.3,16.7,12.9,13.6,13.9,,16.4,16.4,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.18,0.17,0.0016,1.77E+01,6.31E-01,3.00E-04,L3,
2018/2/25 17:00,-0.56,-1.9,-0.007,13,12.7,12.7,12.5,12.8,12.9,12.7,12.8,12.5,1.03,14.9,13,12.9,12.9,12.3,12.8,13.6,13.2,12.9,12.8,13,12.9,12.7,12.8,18.9,16.3,16.7,12.9,13.6,13.7,,16.4,16.4,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.18,0.17,0.0017,1.84E+01,6.08E-01,2.90E-04,L3,
2018/2/25 23:00,-0.56,-1.9,-0.007,13,12.7,12.7,12.6,12.8,12.9,12.8,12.8,12.5,1.08,15,13.1,12.9,12.9,12.3,12.9,13.6,13.2,12.9,12.8,13,12.9,12.8,12.8,18.9,16.3,16.8,13,13.5,13.7,,16.4,16.4,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.18,0.17,0.0017,1.77E+01,6.95E-01,3.00E-04,L3,
2018/2/26 5:00,-0.58,-1.89,-0.007,13,12.7,12.6,12.5,12.8,12.8,12.8,12.8,12.5,1.02,14.9,13,12.9,12.9,12.2,12.9,13.6,13.2,12.9,12.8,13,12.9,12.8,12.8,18.8,16.3,16.7,13,13.6,13.9,,16.4,16.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.18,0.17,0.0017,1.79E+01,6.03E-01,2.90E-04,L3,
2018/2/26 11:00,-0.58,-1.9,-0.007,13,12.6,12.6,12.5,12.8,12.9,12.7,12.9,12.5,0.99,14.9,13.1,12.9,12.9,12.2,12.9,13.6,13.2,12.9,12.8,13,12.9,12.7,12.7,18.8,16.3,16.7,12.9,13.5,13.8,,16.4,16.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.18,0.17,0.0016,1.83E+01,6.78E-01,2.90E-04,L3,
2018/2/26 17:00,-0.58,-1.88,-0.007,13,12.7,12.7,12.5,12.8,12.9,12.7,12.8,12.5,0.94,14.9,13.1,12.9,12.9,12.2,12.9,13.6,13.2,12.9,12.8,13,12.9,12.7,12.7,18.9,16.3,16.7,12.9,13.6,14,,16.4,16.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.18,0.17,0.0017,1.76E+01,5.95E-01,3.00E-04,L3,
2018/2/26 23:00,-0.58,-1.9,-0.007,13,12.7,12.6,12.5,12.8,12.9,12.7,12.8,12.5,0.96,14.9,13,12.9,12.9,12.2,12.9,13.6,13.2,12.9,12.8,13,12.9,12.7,12.8,18.8,16.3,16.7,13,13.6,13.9,,16.4,16.3,-,-,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.18,0.17,0.0017,1.84E+01,5.58E-01,2.90E-04,L3,
2018/2/27 5:00,-0.58,-1.91,-0.007,13,12.6,12.6,12.5,12.7,12.9,12.7,12.8,12.5,0.96,14.8,13,12.8,12.8,12.2,12.8,13.6,13.2,12.8,12.8,13,12.9,12.7,12.7,18.8,16.2,16.7,12.9,13.6,14,,16.4,16.3,-,-,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.18,0.17,0.0016,1.78E+01,5.92E-01,3.00E-04,L3,
2018/2/27 11:00,-0.58,-1.9,-0.007,12.9,12.6,12.6,12.5,12.7,12.8,12.6,12.8,12.4,1.06,14.9,13.1,12.9,12.8,12.2,12.8,13.6,13.2,12.8,12.8,13,12.9,12.7,12.8,18.8,16.3,16.6,12.8,13.6,13.8,,16.3,16.3,-,-,0,-,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.18,0.17,0.0017,1.83E+01,5.47E-01,3.00E-04,L3,
2018/2/27 17:00,-0.57,-1.88,-0.007,13,12.7,12.6,12.5,12.8,12.8,12.8,12.8,12.5,1.08,14.9,13.1,12.9,12.8,12.2,12.8,13.6,13.2,12.8,12.8,13,12.9,12.7,12.7,18.9,16.3,16.7,12.9,13.6,14,,16.3,16.3,-,-,0,-,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.18,0.17,0.0016,1.80E+01,6.86E-01,2.90E-04,L3,
2018/2/27 23:00,-0.57,-1.87,-0.007,13,12.7,12.6,12.5,12.8,12.9,12.8,12.8,12.5,1.2,14.9,13.1,12.9,12.9,12.2,12.9,13.6,13.2,12.9,12.8,13,12.9,12.7,12.8,18.9,16.3,16.8,13,13.6,14.1,,16.3,16.2,-,-,0,-,14.21,-,14.68,-,21,-,-,0.42,0.012,22.1,,,0.18,0.17,0.0017,1.79E+01,5.91E-01,3.00E-04,L3,
2018/2/28 5:00,-0.57,-1.86,-0.007,13,12.7,12.7,12.6,12.8,12.9,12.8,12.9,12.5,0.99,14.9,13,12.9,12.9,12.2,12.9,13.6,13.2,12.9,12.9,13,12.9,12.7,12.8,18.9,16.3,16.8,12.9,13.7,14.1,,16.3,16.2,-,-,0,-,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.18,0.17,0.0015,1.81E+01,5.49E-01,2.90E-04,L3,
2018/2/28 11:00,-0.57,-1.88,-0.007,13.1,12.7,12.7,12.6,12.8,13,12.8,12.9,12.6,0.87,14.9,13.1,13,12.9,12.2,12.9,13.6,13.3,12.9,12.9,13.1,13,12.8,12.8,19,16.3,16.8,13,13.7,14.2,,16.3,16.2,-,-,0,-,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.18,0.17,0.0016,1.80E+01,6.32E-01,2.90E-04,L3,
2018/2/28 17:00,-0.56,-1.85,-0.007,13.1,12.8,12.8,12.6,12.8,12.9,12.8,13,12.6,0.65,15,13.1,13,13,12.3,13,13.7,13.3,13,12.9,13.1,13,12.8,12.8,19,16.3,16.8,13,13.6,13.7,,16.3,16.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.18,0.17,0.0015,1.79E+01,6.26E-01,2.90E-04,L3,
2018/2/28 23:00,-0.56,-1.83,-0.007,13.1,12.8,12.8,12.6,12.9,13,12.8,12.9,12.6,0.82,15,13.1,13,13,12.3,13,13.7,13.3,13,13,13.1,13,12.8,12.8,19.1,16.4,16.9,13.1,13.6,14,,16.3,16.2,-,-,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.4,,,0.18,0.17,0.0017,1.83E+01,5.84E-01,2.90E-04,L3,
2018/3/1 5:00,-0.55,-1.77,-0.007,13.2,12.8,12.8,12.7,13,13.1,12.9,13.1,12.6,1.42,15,13.2,13.1,13,12.3,13,13.7,13.3,13,13,13.1,13,12.9,12.9,19.1,16.4,16.9,13.1,13.6,14,,16.3,16.2,-,-,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,22.5,,,0.18,0.17,0.0016,1.77E+01,5.95E-01,3.00E-04,L3,
2018/3/1 11:00,-0.55,-1.66,-0.007,13.2,12.8,12.8,12.7,13,13,12.9,13.1,12.7,1.48,15,13.2,13,13,12.3,13,13.7,13.3,13.1,13,13.1,13.1,12.9,12.8,19.2,16.4,17,13.1,13.6,14,,16.3,16.2,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,22.3,,,0.18,0.17,0.0016,1.76E+01,6.52E-01,2.90E-04,L3,
2018/3/1 17:00,-0.54,-1.63,-0.007,13.2,12.9,12.8,12.7,12.9,13.1,12.9,13,12.7,0.46,15,13.1,13,13,12.3,13,13.7,13.3,13.1,13,13.2,13.1,12.9,12.9,19.2,16.4,17,13.1,13.6,13.8,,16.2,16.2,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0017,1.84E+01,6.68E-01,2.90E-04,L3,
2018/3/1 23:00,-0.55,-1.68,-0.007,13.2,12.9,12.8,12.7,12.9,13.1,12.9,13,12.7,0.49,15,13.2,13,13.1,12.3,13,13.7,13.4,13.1,13,13.2,13.1,12.9,12.9,19.2,16.5,17,13.2,13.6,13.8,,16.2,16.2,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0016,1.76E+01,4.95E-01,2.90E-04,L3,
2018/3/2 5:00,-0.55,-1.73,-0.007,13.2,12.9,12.9,12.8,13,13.1,13,13.1,12.7,0.33,15.1,13.2,13.1,13.1,12.4,13,13.7,13.4,13.1,13.1,13.2,13.1,13,12.9,19.2,16.5,17,13.2,13.7,14.1,,16.2,16.2,-,-,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20,,,0.18,0.17,0.0016,1.79E+01,5.05E-01,3.00E-04,L3,
2018/3/2 11:00,-0.56,-1.76,-0.007,13.2,12.8,12.8,12.7,12.9,13.1,12.9,13,12.7,0.31,15.1,13.2,13.1,13.1,12.4,13.1,13.8,13.4,13.1,13,13.2,13.1,13,13,19.2,16.5,17,13.2,13.6,14,,16.2,16.2,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.18,0.17,0.0017,1.78E+01,5.62E-01,2.90E-04,L3,
2018/3/2 17:00,-0.56,-1.79,-0.007,13.2,12.9,12.8,12.7,13,13.1,12.9,13.1,12.7,0.22,15.1,13.2,13.1,13.1,12.4,13.1,13.8,13.4,13.1,13,13.2,13.1,12.9,12.9,19.2,16.5,17,13.2,13.8,14,,16.2,16.2,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.18,0.17,0.0018,1.76E+01,5.92E-01,3.00E-04,L3,
2018/3/2 23:00,-0.57,-1.83,-0.007,13.2,12.9,12.9,12.8,13,13.1,12.9,13.1,12.7,0.34,15.1,13.2,13.1,13.1,12.4,13.1,13.8,13.4,13.1,13,13.2,13.1,13,12.9,19.2,16.5,17,13.2,13.6,13.9,,16.2,16.1,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0016,1.82E+01,5.77E-01,2.90E-04,L3,
2018/3/3 5:00,-0.57,-1.85,-0.007,13.2,12.9,12.9,12.7,13,13.1,13,13.1,12.7,0.44,15.1,13.2,13.1,13.1,12.4,13.1,13.8,13.4,13.1,13,13.2,13.1,13,12.9,19.2,16.6,17,13.1,13.8,14,,16.2,16.1,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0018,1.80E+01,6.92E-01,2.90E-04,L3,
2018/3/3 11:00,-0.57,-1.86,-0.007,13.2,12.9,12.9,12.8,13,13.1,12.9,13.1,12.7,0.46,15.1,13.2,13.1,13.1,12.4,13.1,13.8,13.4,13.1,13,13.2,13.1,12.9,12.9,19.2,16.6,17,13.2,13.6,13.9,,16.2,16.1,-,-,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.5,,,0.18,0.17,0.0016,1.79E+01,5.06E-01,2.90E-04,L3,
2018/3/3 17:00,-0.57,-1.84,-0.007,13.2,12.9,12.9,12.8,13,13.1,13,13.2,12.7,0.49,15.1,13.2,13.1,13.1,12.4,13.1,13.7,13.4,13.1,13,13.2,13.1,13,12.9,19.3,16.6,17.1,13.2,13.8,14,,16.2,16.1,-,-,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.5,,,0.18,0.17,0.0017,1.79E+01,5.42E-01,2.90E-04,L3,
2018/3/3 23:00,-0.57,-1.85,-0.007,13.2,12.9,12.9,12.8,13,13.1,13,13.2,12.8,0.54,15.2,13.3,13.1,13.1,12.5,13.1,13.8,13.4,13.1,13.1,13.2,13.1,13,13,19.4,16.6,17.1,13.2,13.7,13.9,,16.2,16.1,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0016,1.82E+01,4.73E-01,2.90E-04,L3,
2018/3/4 5:00,-0.56,-1.85,-0.007,13.3,13,13,12.8,13,13.1,13,13.1,12.8,0.56,15.2,13.3,13.1,13.1,12.5,13.1,13.8,13.4,13.2,13.1,13.2,13.2,13,13,19.4,16.6,17.1,13.2,13.8,14.1,,16.2,16.1,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0017,1.83E+01,6.16E-01,3.00E-04,L3,
2018/3/4 11:00,-0.56,-1.85,-0.007,13.3,13,13,12.8,13,13.2,13,13.2,12.8,0.56,15.2,13.3,13.2,13.1,12.5,13.1,13.8,13.4,13.2,13.1,13.3,13.2,13,13,19.4,16.6,17.2,13.2,13.8,14.2,,16.2,16.1,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0017,1.79E+01,6.49E-01,3.00E-04,L3,
2018/3/4 17:00,-0.56,-1.83,-0.007,13.3,13,13,12.8,13.1,13.2,13,13.2,12.8,0.47,15.2,13.3,13.2,13.2,12.5,13.1,13.8,13.5,13.2,13.1,13.3,13.2,13,13,19.5,16.7,17.2,13.2,13.8,14,,16.2,16.1,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0016,1.82E+01,5.68E-01,2.90E-04,L3,
2018/3/4 23:00,-0.56,-1.85,-0.008,13.3,13,13,12.8,13.1,13.2,13.1,13.3,12.8,0.49,15.2,13.3,13.1,13.2,12.5,13.1,13.8,13.5,13.2,13.1,13.3,13.2,13,13,19.5,16.7,17.2,13.3,13.9,14.2,,16.1,16,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0017,1.74E+01,6.42E-01,2.90E-04,L3,
2018/3/5 5:00,-0.56,-1.84,-0.008,13.3,13,13,12.9,13.1,13.2,13.1,13.3,12.8,0.61,15.3,13.3,13.2,13.2,12.5,13.2,13.9,13.5,13.2,13.1,13.3,13.2,13.1,13,19.5,16.7,17.2,13.3,13.8,14,,16.1,16,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0017,1.81E+01,5.97E-01,2.90E-04,L3,
2018/3/5 11:00,-0.55,-1.81,-0.008,13.3,13,13.1,12.9,13.1,13.2,13.1,13.2,12.8,0.66,15.2,13.3,13.2,13.2,12.5,13.2,13.8,13.5,13.3,13.2,13.3,13.2,13.1,13.1,19.6,16.7,17.2,13.3,13.8,14,,16.1,16.1,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0017,1.85E+01,6.01E-01,3.00E-04,L3,
2018/3/5 17:00,-0.55,-1.77,-0.008,13.4,13,13.1,12.9,13.1,13.2,13.1,13.3,12.8,0.7,15.3,13.3,13.2,13.2,12.5,13.2,13.9,13.5,13.2,13.2,13.3,13.2,13.1,13.1,19.6,16.7,17.3,13.3,13.9,14,,16.1,16,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.18,0.17,0.0015,1.80E+01,5.18E-01,3.00E-04,L3,
2018/3/5 23:00,-0.55,-1.79,-0.008,13.4,13,13,12.9,13.1,13.2,13.1,13.3,12.8,0.44,15.2,13.3,13.2,13.2,12.5,13.2,13.8,13.5,13.2,13.2,13.3,13.2,13.1,13.1,19.5,16.7,17.2,13.3,13.9,14.2,,16.1,16,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0015,1.79E+01,5.22E-01,2.90E-04,L3,
2018/3/6 5:00,-0.55,-1.83,-0.008,13.3,13,13,12.8,13.1,13.2,13.1,13.3,12.8,0.26,15.2,13.3,13.1,13.2,12.5,13.2,13.8,13.5,13.2,13.1,13.3,13.2,13.1,13,19.5,16.7,17.2,13.3,13.7,14.1,,16.1,16,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.18,0.17,0.0016,1.80E+01,5.84E-01,2.90E-04,L3,
2018/3/6 11:00,-0.56,-1.87,-0.008,13.3,13,13,12.8,13.1,13.2,13,13.3,12.8,0.31,15.2,13.2,13.1,13.1,12.4,13.1,13.8,13.4,13.2,13.1,13.3,13.2,13,13,19.5,16.6,17.2,13.2,13.9,14.3,,16.1,16,-,-,-,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0017,1.49E+01,8.95E-01,2.90E-04,L3,
2018/3/6 17:00,-0.56,-1.88,-0.008,13.3,13,13,12.9,13.1,13.2,13,13.2,12.8,0.26,15.2,13.3,13.2,13.2,12.5,13.1,13.8,13.4,13.2,13.1,13.3,13.1,13,13,19.5,16.7,17.2,13.2,13.7,13.9,,16.1,16,-,-,-,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0018,1.48E+01,8.16E-01,2.90E-04,L3,
2018/3/6 23:00,-0.56,-1.92,-0.008,13.3,12.9,12.9,12.8,13,13.1,13,13.2,12.8,0.3,15.2,13.3,13.2,13.1,12.5,13.1,13.8,13.4,13.2,13.1,13.3,13.2,13,13,19.4,16.6,17.1,13.2,13.6,13.9,,16,16,-,-,-,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0017,1.47E+01,9.30E-01,2.80E-04,L3,
2018/3/7 5:00,-0.57,-1.92,-0.008,13.2,12.8,12.8,12.7,13,13.1,12.9,13,12.7,0.28,15.2,13.2,13.1,13.1,12.4,13.1,13.8,13.4,13.1,13,13.2,13.1,12.9,12.9,19.3,16.5,17,13.1,13.7,14.1,,16.1,16,-,-,-,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0017,1.42E+01,9.45E-01,2.80E-04,L3,
2018/3/7 11:00,-0.57,-1.92,-0.008,13.1,12.8,12.8,12.6,12.9,13,12.8,13.1,12.6,0.36,15.1,13.2,13.1,13,12.3,13,13.7,13.3,13,13,13.1,13,12.9,12.9,19.3,16.5,17,13.1,13.7,14.1,,16,16,-,-,-,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0017,1.48E+01,9.05E-01,2.80E-04,L3,
2018/3/7 17:00,-0.56,-1.91,-0.008,13.1,12.8,12.8,12.7,13,13,12.9,13.1,12.6,0.43,15.2,13.2,13.1,13.1,12.3,13.1,13.7,13.3,13,13,13.1,13,12.9,12.9,19.3,16.5,17,13.1,13.7,14,,16,16,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.18,0.17,0.0019,1.82E+01,5.69E-01,2.90E-04,L3,
2018/3/7 23:00,-0.57,-1.92,-0.008,13.1,12.8,12.8,12.6,12.9,13,12.9,13,12.6,0.56,15.1,13.2,13.1,13,12.3,13,13.7,13.3,13.1,13,13.2,13.1,12.9,12.9,19.3,16.5,17,13.1,13.8,14.2,,16,16,-,-,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.18,0.17,0.0017,1.82E+01,6.53E-01,2.90E-04,L3,
2018/3/8 5:00,-0.56,-1.9,-0.008,13.1,12.8,12.8,12.6,12.8,12.9,12.8,12.9,12.6,0.57,15.1,13.2,13,13,12.3,13,13.7,13.3,13,13,13.1,13,12.8,12.8,19.2,16.4,17,13.1,13.6,14,,16,16,-,-,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.18,0.17,0.0017,1.85E+01,5.68E-01,2.90E-04,L3,
2018/3/8 11:00,-0.56,-1.87,-0.008,13.1,12.8,12.8,12.6,12.8,13,12.8,13,12.6,0.73,15.1,13.1,13,13,12.3,13,13.7,13.3,13,12.9,13.1,13,12.8,12.8,19.2,16.4,16.9,13.1,13.7,14,,16,16,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.1,,,0.18,0.17,0.0016,1.81E+01,5.70E-01,2.90E-04,L3,
2018/3/8 17:00,-0.55,-1.82,-0.008,13.1,12.8,12.8,12.6,12.9,13,12.8,13,12.6,0.83,15.1,13.1,13,13,12.3,13,13.7,13.3,13,12.9,13.1,13,12.8,12.8,19.3,16.4,16.9,13.1,13.6,13.9,,16,15.9,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.2,,,0.18,0.17,0.0017,1.84E+01,5.01E-01,2.90E-04,L3,
2018/3/8 23:00,-0.54,-1.77,-0.008,13.1,12.8,12.8,12.7,12.9,13,12.9,13,12.6,1,15.1,13.1,13,13,12.3,13,13.7,13.3,13,12.9,13.1,13,12.8,12.8,19.3,16.4,17,13.1,13.6,13.8,,16,15.9,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.4,,,0.18,0.17,0.0017,1.86E+01,6.54E-01,2.90E-04,L3,
2018/3/9 5:00,-0.53,-1.72,-0.008,13.2,12.8,12.8,12.7,12.9,13,12.9,13.1,12.6,0.89,15.1,13.2,13,13,12.3,13,13.7,13.3,13,13,13.1,13,12.8,12.8,19.4,16.5,17,13.1,13.7,14,,16,15.9,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.1,,,0.18,0.17,0.0017,1.85E+01,5.77E-01,2.90E-04,L3,
2018/3/9 11:00,-0.52,-1.7,-0.008,13.2,12.8,12.8,12.7,12.9,13,12.9,13,12.6,0.45,15.1,13.2,13.1,13,12.3,13,13.7,13.3,13,13,13.1,13,12.9,12.9,19.4,16.5,17,13.1,13.6,13.9,,16,15.9,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0016,1.84E+01,4.68E-01,2.90E-04,L3,
2018/3/9 17:00,-0.53,-1.74,-0.008,13.2,12.8,12.8,12.7,12.9,13,12.9,13.1,12.6,0.4,15.1,13.2,13.1,13,12.3,13,13.7,13.3,13.1,13,13.1,13,12.9,12.8,19.4,16.5,17,13.1,13.7,14,,16,15.9,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0016,1.82E+01,7.21E-01,2.90E-04,L3,
2018/3/9 23:00,-0.53,-1.78,-0.008,13.2,12.8,12.9,12.7,13,13.1,12.9,13.1,12.7,0.41,15.1,13.1,13,13,12.3,13,13.7,13.3,13,13,13.1,13,12.9,12.9,19.4,16.5,17,13.1,13.6,13.9,,16,15.9,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0016,1.82E+01,5.15E-01,2.90E-04,L3,
2018/3/10 5:00,-0.53,-1.8,-0.008,13.2,12.8,12.8,12.7,12.9,13,12.9,13.1,12.7,0.46,15.1,13.1,13,13,12.3,13,13.7,13.3,13,13,13.1,13,12.9,12.8,19.4,16.5,17,13.1,13.8,14,,16,15.9,-,-,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.4,,,0.18,0.17,0.0017,1.85E+01,6.20E-01,2.90E-04,L3,
2018/3/10 11:00,-0.53,-1.81,-0.008,13.1,12.8,12.8,12.7,12.9,13,12.8,13,12.6,0.47,15.1,13.1,13,13,12.3,13,13.7,13.3,13,13,13.1,13,12.8,12.8,19.3,16.4,17,13.1,13.6,13.7,,15.9,15.9,-,-,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.5,,,0.18,0.17,0.0016,1.82E+01,6.24E-01,2.90E-04,L3,
2018/3/10 17:00,-0.53,-1.82,-0.008,13.1,12.8,12.8,12.7,12.9,13,12.9,13.1,12.6,0.38,15.1,13.2,13.1,13,12.3,13,13.7,13.3,13,13,13.1,13,12.8,12.8,19.4,16.5,17,13.1,13.6,13.8,,15.9,15.9,-,-,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.4,,,0.18,0.17,0.0016,1.83E+01,5.84E-01,2.90E-04,L3,
2018/3/10 23:00,-0.54,-1.84,-0.008,13.2,12.8,12.8,12.6,12.9,13,12.9,12.9,12.6,0.42,15.1,13.1,13,13,12.3,13,13.6,13.3,13,12.9,13.1,13,12.8,12.8,19.4,16.4,17,13.1,13.6,14,,15.9,15.9,-,-,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.4,,,0.18,0.17,0.0017,1.80E+01,6.86E-01,2.90E-04,L3,
2018/3/11 5:00,-0.54,-1.85,-0.008,13.1,12.7,12.7,12.6,12.8,12.9,12.8,12.9,12.6,0.51,15,13.1,13,12.9,12.3,12.9,13.6,13.2,13,12.9,13.1,13,12.8,12.8,19.3,16.4,16.9,13,13.6,13.9,,15.9,15.8,-,-,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.6,,,0.18,0.17,0.0016,1.84E+01,6.72E-01,2.90E-04,L3,
2018/3/11 11:00,-0.53,-1.84,-0.008,13,12.7,12.7,12.5,12.8,12.9,12.8,12.9,12.5,0.58,15,13,12.9,12.9,12.2,12.9,13.6,13.2,12.9,12.8,13,12.9,12.7,12.7,19.2,16.3,16.8,12.9,13.6,14,,15.9,15.9,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.18,0.17,0.0017,1.85E+01,7.33E-01,2.90E-04,L3,
2018/3/11 17:00,-0.53,-1.81,-0.008,13,12.7,12.7,12.6,12.8,12.9,12.8,12.9,12.5,0.55,15,13.1,13,12.9,12.2,12.9,13.6,13.2,12.9,12.8,13,12.9,12.8,12.8,19.3,16.3,16.9,13,13.5,13.6,,15.9,15.8,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0017,1.82E+01,5.22E-01,3.00E-04,L3,
2018/3/11 23:00,-0.53,-1.81,-0.008,13.1,12.8,12.8,12.6,12.8,12.9,12.8,12.9,12.6,0.51,15,13.1,13,12.9,12.2,12.9,13.6,13.2,12.9,12.8,13,12.9,12.8,12.8,19.4,16.4,16.9,13,13.6,13.8,,15.9,15.8,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0017,1.82E+01,6.21E-01,2.90E-04,L3,
2018/3/12 5:00,-0.53,-1.82,-0.008,13.1,12.8,12.8,12.6,12.8,13,12.8,12.9,12.6,0.45,15.1,13.1,13,13,12.3,13,13.6,13.2,13,12.9,13.1,13,12.8,12.8,19.4,16.4,17,13,13.5,13.6,,15.9,15.8,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0016,1.85E+01,5.74E-01,2.90E-04,L3,
2018/3/12 11:00,-0.53,-1.84,-0.008,13.1,12.8,12.8,12.6,12.8,13,12.8,13,12.6,0.44,15.1,13.1,13,13,12.3,13,13.6,13.2,13,12.9,13.1,12.9,12.8,12.8,19.4,16.4,16.9,13,13.6,13.8,,15.9,15.8,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0015,1.83E+01,5.82E-01,2.90E-04,L3,
2018/3/12 17:00,-0.53,-1.83,-0.008,13.1,12.8,12.8,12.6,12.8,13,12.8,13,12.6,0.42,15.1,13.1,13,13,12.3,13,13.6,13.3,13,12.9,13.1,13,12.8,12.8,19.5,16.4,17,13.1,13.5,13.7,,15.9,15.8,3.82,26.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0015,1.81E+01,6.79E-01,2.90E-04,L3,
2018/3/12 23:00,-0.53,-1.85,-0.008,13.1,12.8,12.8,12.6,12.8,13,12.9,13,12.6,0.43,15.1,13.1,13,13,12.3,13,13.6,13.3,13,12.9,13.1,13,12.8,12.8,19.4,16.4,17,13.1,13.6,13.9,,15.9,15.8,3.72,26.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.82E+01,5.39E-01,2.90E-04,L3,
2018/3/13 5:00,-0.53,-1.86,-0.008,13.1,12.7,12.7,12.6,12.8,13,12.8,12.9,12.6,0.54,15.1,13.1,13,13,12.3,13,13.6,13.2,13,12.9,13.1,13,12.8,12.8,19.4,16.4,16.9,13,13.6,13.9,,15.8,15.8,3.61,26.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.18,0.17,0.0017,1.80E+01,6.52E-01,2.90E-04,L3,
2018/3/13 11:00,-0.52,-1.84,-0.008,13,12.7,12.8,12.6,12.8,12.9,12.8,13,12.6,0.58,15,13,12.9,12.9,12.2,12.9,13.6,13.2,12.9,12.8,13,12.9,12.8,12.8,19.4,16.3,16.9,13,13.6,14,,15.8,15.7,3.61,26.6,0,0,13.83,-,14.32,-,21,-,-,0.41,0.012,20.7,,,0.18,0.17,0.0017,1.83E+01,7.46E-01,2.90E-04,L3,
2018/3/13 17:00,-0.52,-1.8,-0.008,13.1,12.8,12.8,12.6,12.9,13,12.8,13,12.6,0.59,15.1,13.1,13,13,12.3,12.9,13.6,13.2,13,12.9,13.1,13,12.8,12.8,19.4,16.4,17,13.1,13.6,13.8,,15.8,15.7,3.62,26.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.18,0.17,0.0015,1.82E+01,7.05E-01,3.00E-04,L3,
2018/3/13 23:00,-0.52,-1.81,-0.008,13.1,12.8,12.8,12.7,12.9,13,12.9,13,12.6,0.54,15.1,13.1,13,13,12.3,12.9,13.6,13.3,13,13,13.1,13,12.8,12.8,19.5,16.4,17,13.1,13.6,14,,15.8,15.8,3.51,26.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.79E+01,5.47E-01,2.90E-04,L3,
2018/3/14 5:00,-0.51,-1.8,-0.008,13.2,12.8,12.8,12.7,12.9,13,12.9,13.1,12.6,0.53,15.1,13.1,13,13,12.3,13,13.7,13.3,13.1,13,13.1,13,12.9,12.8,19.5,16.5,17,13.1,13.6,14,,15.8,15.7,3.51,26.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0016,1.79E+01,6.39E-01,3.00E-04,L3,
2018/3/14 11:00,-0.51,-1.8,-0.008,13.2,12.9,12.9,12.8,13,13.1,12.9,13.1,12.7,0.46,15.1,13.2,13.1,13.1,12.3,13,13.7,13.3,13.1,13,13.2,13,12.9,12.9,19.5,16.4,17,13.1,13.6,13.8,,15.8,15.7,3.51,26.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0016,1.85E+01,6.14E-01,3.00E-04,L3,
2018/3/14 17:00,-0.51,-1.8,-0.008,13.2,12.9,12.9,12.8,13,13.1,13,13.1,12.7,0.41,15.2,13.2,13.1,13.1,12.4,13,13.7,13.4,13.1,13,13.2,13.1,13,12.9,19.6,16.5,17,13.2,13.7,14,,15.8,15.7,3.42,26.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0017,1.86E+01,6.47E-01,3.00E-04,L3,
2018/3/14 23:00,-0.51,-1.82,-0.008,13.3,13,13,12.8,13,13.1,13,13.1,12.8,0.46,15.2,13.3,13.2,13.1,12.5,13.1,13.8,13.4,13.2,13.1,13.2,13.1,13,12.9,19.6,16.5,17.1,13.2,13.7,13.9,,15.8,15.7,4.35,26.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0017,1.76E+01,5.99E-01,3.00E-04,L3,
2018/3/15 5:00,-0.51,-1.81,-0.008,13.3,13,13,12.8,13,13.1,13,13.1,12.8,0.56,15.2,13.3,13.2,13.1,12.5,13.1,13.8,13.4,13.2,13.1,13.3,13.1,13,13,19.7,16.6,17.1,13.2,13.7,13.9,,15.8,15.7,4.35,26.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.78E+01,5.52E-01,3.00E-04,L3,
2018/3/15 11:00,-0.51,-1.79,-0.008,13.3,13,13,12.8,13.1,13.2,13.1,13.2,12.8,0.69,15.2,13.3,13.2,13.2,12.5,13.1,13.8,13.4,13.2,13.1,13.3,13.2,13.1,13,19.7,16.6,17.2,13.3,13.7,13.9,,15.8,15.7,4.25,26.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0017,1.80E+01,5.52E-01,3.00E-04,L3,
2018/3/15 17:00,-0.5,-1.75,-0.008,13.3,13,13,12.9,13.1,13.2,13.1,13.3,12.8,0.67,15.3,13.3,13.2,13.2,12.5,13.2,13.8,13.4,13.2,13.1,13.3,13.2,13.1,13,19.7,16.6,17.2,13.3,13.8,14.1,,15.8,15.7,4.25,27,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0015,1.81E+01,5.84E-01,3.00E-04,L3,
2018/3/15 23:00,-0.5,-1.74,-0.008,13.4,13.1,13.1,13,13.2,13.2,13.1,13.3,12.8,0.64,15.4,13.4,13.3,13.2,12.6,13.2,13.9,13.5,13.3,13.2,13.3,13.2,13.1,13.1,19.8,16.6,17.2,13.3,13.7,13.9,,15.8,15.7,4.25,27.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.83E+01,5.92E-01,3.00E-04,L3,
2018/3/16 5:00,-0.49,-1.72,-0.008,13.4,13.1,13.1,13,13.2,13.3,13.2,13.3,12.8,0.67,15.4,13.4,13.3,13.3,12.6,13.2,13.9,13.5,13.3,13.2,13.4,13.2,13.1,13.1,19.8,16.7,17.2,13.4,13.8,14,,15.8,15.7,4.25,27.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0016,1.83E+01,5.41E-01,2.90E-04,L3,
2018/3/16 11:00,-0.49,-1.74,-0.008,13.4,13.1,13.2,13,13.2,13.3,13.2,13.3,12.9,0.35,15.4,13.4,13.4,13.3,12.6,13.3,14,13.6,13.3,13.2,13.4,13.3,13.2,13.1,19.9,16.7,17.3,13.4,13.8,14,,15.7,15.7,4.25,27.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.18,0.17,0.0016,1.85E+01,5.75E-01,3.00E-04,L3,
2018/3/16 17:00,-0.49,-1.76,-0.008,13.5,13.2,13.2,13,13.2,13.3,13.2,13.4,13,0.35,15.4,13.4,13.3,13.3,12.6,13.3,14,13.6,13.4,13.3,13.4,13.3,13.2,13.2,19.9,16.8,17.4,13.5,13.9,14.3,,15.7,15.7,4.15,28.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.18,0.17,0.0018,1.79E+01,5.87E-01,3.00E-04,L3,
2018/3/16 23:00,-0.5,-1.82,-0.008,13.5,13.2,13.2,13,13.2,13.4,13.2,13.3,13,0.28,15.5,13.5,13.4,13.4,12.7,13.4,14,13.6,13.4,13.3,13.4,13.3,13.2,13.2,19.9,16.8,17.4,13.5,13.9,14,,15.8,15.7,4.04,28.3,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20,,,0.18,0.17,0.0015,1.82E+01,6.27E-01,2.90E-04,L3,
2018/3/17 5:00,-0.5,-1.85,-0.008,13.5,13.1,13.1,12.9,13.2,13.3,13.2,13.3,12.9,0.35,15.4,13.4,13.3,13.3,12.6,13.3,14,13.6,13.4,13.3,13.4,13.3,13.2,13.2,19.8,16.7,17.3,13.4,13.9,14.1,,15.7,15.7,3.94,28.3,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.2,,,0.18,0.17,0.0017,1.85E+01,5.65E-01,3.00E-04,L3,
2018/3/17 11:00,-0.51,-1.86,-0.008,13.4,13.1,13.1,12.9,13.2,13.3,13.1,13.3,12.9,0.42,15.4,13.4,13.3,13.3,12.6,13.3,14,13.6,13.3,13.2,13.4,13.3,13.1,13.1,19.8,16.7,17.2,13.4,13.8,14,,15.7,15.7,3.94,28.4,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.4,,,0.18,0.17,0.0016,1.78E+01,5.99E-01,3.00E-04,L3,
2018/3/17 17:00,-0.5,-1.86,-0.008,13.4,13.1,13.1,13,13.2,13.3,13.2,13.3,12.9,0.41,15.5,13.5,13.4,13.3,12.6,13.3,14,13.5,13.3,13.2,13.4,13.3,13.1,13.1,19.9,16.7,17.2,13.4,14,14.2,,15.7,15.7,3.94,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.5,,,0.18,0.17,0.0017,1.78E+01,7.38E-01,3.00E-04,L3,
2018/3/17 23:00,-0.5,-1.87,-0.008,13.5,13.1,13.1,13,13.2,13.3,13.2,13.2,12.9,0.48,15.5,13.5,13.4,13.3,12.6,13.3,14,13.6,13.4,13.3,13.4,13.3,13.2,13.2,19.8,16.7,17.3,13.4,13.9,14.2,,15.7,15.7,3.83,28.4,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.6,,,0.18,0.17,0.0017,1.82E+01,6.43E-01,3.00E-04,L3,
2018/3/18 5:00,-0.5,-1.87,-0.008,13.4,13.1,13.1,12.8,13.1,13.3,13.2,13.2,12.9,0.54,15.4,13.4,13.3,13.3,12.6,13.3,14,13.5,13.3,13.2,13.4,13.3,13.1,13.1,19.8,16.7,17.2,13.4,14,14.3,,15.7,15.7,3.73,28.5,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.8,,,0.18,0.17,0.0017,1.79E+01,6.24E-01,2.90E-04,L3,
2018/3/18 11:00,-0.5,-1.85,-0.008,13.4,13.1,13.1,12.9,13.2,13.3,13.1,13.3,12.9,0.63,15.4,13.4,13.3,13.3,12.6,13.2,13.9,13.5,13.3,13.2,13.4,13.2,13.1,13.1,19.8,16.7,17.2,13.3,13.9,14.3,,15.7,15.7,3.73,28.9,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.8,,,0.18,0.17,0.0017,1.82E+01,6.51E-01,2.90E-04,L3,
2018/3/18 17:00,-0.49,-1.81,-0.008,13.4,13.1,13.1,13,13.2,13.3,13.2,13.3,12.9,0.61,15.4,13.5,13.4,13.3,12.6,13.3,14,13.5,13.3,13.2,13.4,13.3,13.1,13.1,19.9,16.7,17.3,13.4,14,14.3,,15.7,15.7,3.73,28.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.18,0.17,0.0017,1.84E+01,6.93E-01,2.90E-04,L3,
2018/3/18 23:00,-0.49,-1.8,-0.008,13.5,13.2,13.1,13,13.2,13.3,13.2,13.3,13,0.6,15.5,13.5,13.4,13.4,12.6,13.3,14,13.6,13.4,13.3,13.5,13.3,13.2,13.2,20,16.8,17.4,13.4,14,14.1,,15.7,15.7,3.63,28.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.18,0.17,0.0017,1.83E+01,6.46E-01,3.00E-04,L3,
2018/3/19 5:00,-0.48,-1.77,-0.008,13.5,13.2,13.2,13.1,13.3,13.4,13.3,13.4,13,0.64,15.5,13.5,13.4,13.4,12.7,13.4,14,13.6,13.4,13.3,13.5,13.4,13.3,13.2,20,16.9,17.4,13.5,14.1,14.3,,15.7,15.7,3.63,28.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.18,0.17,0.0016,1.85E+01,6.09E-01,3.00E-04,L3,
2018/3/19 11:00,-0.48,-1.76,-0.008,13.6,13.3,13.3,13.2,13.4,13.4,13.3,13.4,13.1,0.64,15.6,13.6,13.5,13.4,12.8,13.4,14.1,13.7,13.5,13.4,13.5,13.4,13.3,13.3,20.1,16.9,17.5,13.5,14,14.2,,15.7,15.7,3.53,29,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0016,1.83E+01,6.69E-01,2.90E-04,L3,
2018/3/19 17:00,-0.48,-1.75,-0.008,13.6,13.3,13.3,13.2,13.4,13.5,13.4,13.5,13.1,0.51,15.6,13.6,13.5,13.5,12.8,13.4,14.1,13.7,13.5,13.4,13.6,13.4,13.3,13.3,20.2,17,17.5,13.6,14.1,14.5,,15.7,15.7,3.53,29.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0017,1.83E+01,7.82E-01,3.00E-04,L3,
2018/3/19 23:00,-0.48,-1.76,-0.008,13.7,13.4,13.3,13.2,13.4,13.5,13.4,13.5,13.1,0.43,15.6,13.6,13.5,13.5,12.8,13.5,14.1,13.8,13.5,13.4,13.6,13.5,13.4,13.3,20.2,17,17.6,13.6,14.1,14.3,,15.7,15.7,3.53,29.2,0,0,13.83,,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0015,1.85E+01,7.41E-01,3.00E-04,L3,
2018/3/20 5:00,-0.48,-1.78,-0.008,13.7,13.4,13.4,13.2,13.4,13.5,13.4,13.6,13.2,0.42,15.7,13.7,13.6,13.5,12.8,13.5,14.2,13.8,13.6,13.5,13.7,13.5,13.4,13.4,20.3,17,17.6,13.6,14.1,14.3,,15.7,15.7,3.42,29.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0015,1.82E+01,6.80E-01,2.90E-04,L3,
2018/3/20 11:00,-0.48,-1.81,-0.008,13.7,13.4,13.4,13.2,13.4,13.6,13.4,13.5,13.2,0.44,15.7,13.7,13.6,13.5,12.8,13.5,14.2,13.8,13.6,13.5,13.7,13.5,13.4,13.4,20.2,17,17.6,13.6,14.1,14.3,,15.7,15.7,3.32,29.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0016,1.85E+01,6.79E-01,3.00E-04,L3,
2018/3/20 17:00,-0.48,-1.81,-0.008,13.7,13.4,13.4,13.2,13.4,13.5,13.4,13.5,13.2,0.44,15.7,13.7,13.6,13.5,12.8,13.5,14.2,13.8,13.6,13.5,13.6,13.5,13.4,13.4,20.3,17,17.6,13.6,14.1,14.5,,15.7,15.7,3.21,29.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0016,1.82E+01,7.03E-01,2.90E-04,L3,
2018/3/20 23:00,-0.48,-1.83,-0.008,13.7,13.4,13.4,13.3,13.5,13.5,13.5,13.6,13.2,0.47,15.7,13.7,13.6,13.6,12.9,13.6,14.2,13.8,13.6,13.5,13.7,13.5,13.4,13.4,20.3,17.1,17.6,13.6,14.2,14.3,,15.7,15.7,3.11,29,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0015,1.80E+01,6.93E-01,2.90E-04,L3,
2018/3/21 5:00,-0.48,-1.84,-0.008,13.7,13.4,13.4,13.2,13.4,13.5,13.4,13.5,13.2,0.47,15.7,13.7,13.6,13.5,12.8,13.5,14.2,13.8,13.6,13.5,13.6,13.5,13.4,13.4,20.3,17,17.6,13.6,14.2,14.3,,15.7,15.7,3.01,29,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0017,1.81E+01,7.05E-01,2.90E-04,L3,
2018/3/21 11:00,-0.48,-1.84,-0.008,13.6,13.3,13.3,13.1,13.4,13.5,13.4,13.5,13.1,0.6,15.7,13.7,13.5,13.5,12.8,13.5,14.2,13.8,13.5,13.5,13.6,13.5,13.4,13.3,20.2,17,17.6,13.6,14.1,14.3,,15.7,15.6,2.9,29,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.18,0.17,0.0015,1.80E+01,8.53E-01,2.90E-04,L3,
2018/3/21 17:00,-0.47,-1.81,-0.008,13.6,13.3,13.3,13.1,13.3,13.5,13.4,13.4,13.1,0.65,15.7,13.6,13.5,13.5,12.8,13.5,14.2,13.7,13.5,13.4,13.6,13.5,13.3,13.3,20.2,17,17.6,13.6,14,14.2,,15.7,15.6,2.9,28.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.18,0.17,0.0017,1.81E+01,5.55E-01,2.80E-04,L3,
2018/3/21 23:00,-0.47,-1.76,-0.008,13.6,13.3,13.3,13.2,13.4,13.5,13.4,13.6,13.1,0.86,15.7,13.6,13.5,13.5,12.8,13.5,14.2,13.8,13.5,13.4,13.6,13.5,13.4,13.3,20.2,17,17.5,13.6,14.1,14.4,,15.7,15.6,2.91,28.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.2,,,0.18,0.17,0.0017,1.81E+01,7.89E-01,2.90E-04,L3,
2018/3/22 5:00,-0.46,-1.71,-0.008,13.6,13.3,13.3,13.2,13.4,13.5,13.4,13.5,13.1,0.95,15.7,13.7,13.6,13.5,12.8,13.5,14.2,13.8,13.5,13.4,13.6,13.5,13.4,13.3,20.3,17,17.5,13.6,14.1,14.4,,15.7,15.7,2.9,28.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.3,,,0.18,0.17,0.0015,1.83E+01,7.79E-01,2.90E-04,L3,
2018/3/22 11:00,-0.45,-1.65,-0.008,13.7,13.4,13.4,13.2,13.4,13.5,13.4,13.5,13.2,1.1,15.7,13.6,13.5,13.5,12.8,13.5,14.1,13.8,13.5,13.5,13.6,13.5,13.4,13.4,20.3,17.1,17.6,13.6,14.3,14.4,,15.7,15.6,3.32,28.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.4,,,0.18,0.17,0.0017,1.83E+01,6.91E-01,2.90E-04,L3,
2018/3/22 17:00,-0.45,-1.62,-0.008,13.7,13.4,13.4,13.3,13.5,13.5,13.5,13.6,13.2,0.49,15.7,13.7,13.6,13.6,12.8,13.5,14.2,13.8,13.6,13.5,13.7,13.5,13.4,13.4,20.4,17.1,17.7,13.7,14.1,14.4,,15.7,15.7,3.22,28.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0017,1.83E+01,7.90E-01,3.00E-04,L3,
2018/3/22 23:00,-0.45,-1.68,-0.008,13.7,13.4,13.4,13.3,13.5,13.6,13.5,13.6,13.2,0.29,15.8,13.7,13.7,13.6,12.9,13.6,14.2,13.8,13.6,13.5,13.7,13.5,13.4,13.4,20.4,17.1,17.7,13.7,14.3,14.5,,15.7,15.6,3.11,28.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.18,0.17,0.0017,1.84E+01,7.27E-01,2.90E-04,L3,
2018/3/23 5:00,-0.46,-1.72,-0.008,13.7,13.4,13.4,13.3,13.5,13.6,13.5,13.6,13.2,0.36,15.8,13.7,13.6,13.6,12.9,13.6,14.2,13.8,13.7,13.5,13.7,13.6,13.5,13.4,20.4,17.2,17.7,13.7,14.2,14.3,,15.7,15.6,3.01,27.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.18,0.17,0.0016,1.86E+01,7.19E-01,3.00E-04,L3,
2018/3/23 11:00,-0.46,-1.75,-0.008,13.8,13.4,13.5,13.3,13.5,13.6,13.5,13.7,13.2,0.35,15.8,13.8,13.7,13.6,12.9,13.6,14.3,13.9,13.6,13.5,13.7,13.6,13.5,13.4,20.4,17.2,17.7,13.7,14.3,14.5,,15.7,15.6,2.8,27.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0016,1.79E+01,6.97E-01,2.90E-04,L3,
