,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2018/3/23 17:00,-0.46,-1.76,-0.008,13.8,13.5,13.5,13.3,13.5,13.6,13.5,13.7,13.3,0.36,15.8,13.8,13.7,13.6,12.9,13.6,14.3,13.9,13.7,13.6,13.8,13.6,13.5,13.5,20.5,17.2,17.7,13.7,14.2,14.5,,15.7,15.6,2.7,26.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0017,1.83E+01,7.15E-01,2.90E-04,L3,
2018/3/23 23:00,-0.47,-1.79,-0.008,13.8,13.5,13.5,13.3,13.5,13.6,13.5,13.6,13.3,0.41,15.8,13.8,13.7,13.6,12.9,13.6,14.3,13.9,13.7,13.6,13.8,13.6,13.5,13.5,20.5,17.2,17.7,13.7,14.3,14.5,,15.7,15.6,2.6,25.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0016,1.86E+01,6.60E-01,3.00E-04,L3,
2018/3/24 5:00,-0.47,-1.8,-0.008,13.8,13.4,13.4,13.3,13.5,13.6,13.5,13.6,13.3,0.43,15.8,13.8,13.7,13.6,13,13.6,14.3,13.9,13.7,13.6,13.8,13.6,13.5,13.5,20.5,17.2,17.7,13.7,14.2,14.4,,15.7,15.6,2.49,25,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.3,,,0.18,0.17,0.0016,1.79E+01,5.87E-01,3.00E-04,L3,
2018/3/24 11:00,-0.47,-1.81,-0.008,13.8,13.4,13.5,13.3,13.5,13.6,13.5,13.7,13.3,0.49,15.9,13.8,13.7,13.6,13,13.6,14.3,13.9,13.7,13.6,13.8,13.6,13.5,13.5,20.5,17.2,17.7,13.7,14.3,14.5,,15.7,15.6,2.39,24.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0016,1.79E+01,7.14E-01,2.90E-04,L3,
2018/3/24 17:00,-0.47,-1.79,-0.008,13.8,13.5,13.5,13.3,13.5,13.6,13.5,13.7,13.3,0.54,15.9,13.8,13.7,13.7,13,13.6,14.3,13.9,13.7,13.6,13.8,13.6,13.5,13.5,20.5,17.2,17.7,13.8,14.1,14.5,,15.7,15.6,3.11,24.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.82E+01,7.50E-01,2.90E-04,L3,
2018/3/24 23:00,-0.46,-1.79,-0.008,13.8,13.5,13.5,13.3,13.5,13.6,13.6,13.7,13.3,0.51,15.8,13.8,13.7,13.7,12.9,13.6,14.3,13.9,13.7,13.6,13.7,13.6,13.5,13.5,20.5,17.2,17.8,13.8,14.3,14.4,,15.7,15.6,3.11,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0017,1.79E+01,7.27E-01,3.00E-04,L3,
2018/3/25 5:00,-0.46,-1.79,-0.008,13.8,13.5,13.5,13.3,13.5,13.7,13.6,13.6,13.3,0.54,15.9,13.8,13.7,13.7,13,13.7,14.3,13.9,13.7,13.6,13.8,13.6,13.5,13.5,20.5,17.2,17.7,13.8,14.2,14.3,,15.7,15.6,3.01,23.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0016,1.82E+01,7.81E-01,3.00E-04,L3,
2018/3/25 11:00,-0.46,-1.8,-0.008,13.8,13.5,13.5,13.4,13.6,13.7,13.5,13.7,13.3,0.43,15.8,13.8,13.7,13.7,13,13.6,14.3,13.9,13.7,13.6,13.8,13.6,13.5,13.5,20.5,17.2,17.8,13.8,14.3,14.4,,15.7,15.6,4.46,23.6,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.18,0.17,0.0015,1.84E+01,6.83E-01,3.00E-04,L3,
2018/3/25 17:00,-0.46,-1.79,-0.008,13.8,13.5,13.6,13.4,13.6,13.7,13.6,13.7,13.3,0.47,15.9,13.8,13.7,13.7,13,13.7,14.4,13.9,13.7,13.6,13.8,13.7,13.6,13.5,20.6,17.2,17.8,13.8,14.3,14.6,,15.7,15.6,4.46,23.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.18,0.17,0.0017,1.84E+01,7.88E-01,3.00E-04,L3,
2018/3/25 23:00,-0.46,-1.8,-0.008,13.9,13.6,13.6,13.4,13.6,13.7,13.6,13.7,13.3,0.51,15.9,13.9,13.8,13.7,13,13.7,14.4,14,13.8,13.6,13.8,13.7,13.6,13.6,20.6,17.2,17.8,13.8,14.3,14.6,,15.7,15.6,4.46,23.3,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.4,,,0.18,0.17,0.0017,1.86E+01,6.16E-01,3.00E-04,L3,
2018/3/26 5:00,-0.46,-1.8,-0.008,13.9,13.6,13.6,13.4,13.6,13.8,13.7,13.7,13.4,0.57,15.9,13.9,13.8,13.8,13.1,13.7,14.4,14,13.8,13.7,13.9,13.8,13.6,13.6,20.6,17.3,17.8,13.9,14.3,14.4,,15.7,15.6,4.36,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.83E+01,5.84E-01,2.90E-04,L3,
2018/3/26 11:00,-0.46,-1.78,-0.008,13.9,13.6,13.6,13.5,13.7,13.8,13.7,13.8,13.4,0.63,15.9,13.9,13.8,13.8,13.1,13.7,14.4,14,13.8,13.7,13.9,13.7,13.6,13.6,20.6,17.3,17.9,13.9,14.3,14.6,,15.7,15.6,4.35,23.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.6,,,0.18,0.17,0.0016,1.84E+01,6.08E-01,2.90E-04,L3,
2018/3/26 17:00,-0.45,-1.76,-0.008,14,13.6,13.7,13.5,13.7,13.8,13.7,13.9,13.5,0.45,16,13.9,13.8,13.8,13.1,13.8,14.4,14,13.8,13.7,13.9,13.8,13.7,13.6,20.7,17.3,17.9,13.9,14.3,14.6,,15.7,15.6,4.46,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0016,1.84E+01,6.20E-01,3.00E-04,L3,
2018/3/26 23:00,-0.45,-1.78,-0.008,14,13.7,13.7,13.5,13.7,13.8,13.7,13.9,13.5,0.43,16,13.9,13.9,13.8,13.1,13.8,14.4,14.1,13.8,13.7,13.9,13.8,13.7,13.7,20.7,17.3,17.9,13.9,14.3,14.6,,15.7,15.6,4.36,23.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0015,1.83E+01,6.31E-01,3.00E-04,L3,
2018/3/27 5:00,-0.45,-1.79,-0.008,14,13.7,13.7,13.6,13.8,13.9,13.8,13.9,13.5,0.47,16.1,14,13.9,13.9,13.2,13.8,14.5,14.1,13.9,13.8,14,13.8,13.7,13.7,20.7,17.4,17.9,14,14.4,14.6,,15.7,15.6,4.36,23.1,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.2,,,0.18,0.17,0.0015,1.83E+01,6.69E-01,3.00E-04,L3,
2018/3/27 11:00,-0.45,-1.8,-0.008,14,13.8,13.8,13.6,13.8,13.9,13.8,14,13.5,0.54,16.1,14,14,13.9,13.2,13.9,14.6,14.1,13.9,13.8,14,13.9,13.8,13.7,20.7,17.4,17.9,14,14.4,14.6,,15.7,15.6,4.36,23.1,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.4,,,0.18,0.17,0.0016,1.77E+01,5.60E-01,2.90E-04,L3,
2018/3/27 17:00,-0.45,-1.77,-0.008,14.1,13.8,13.8,13.6,13.8,13.9,13.8,13.9,13.6,0.59,16.1,14.1,14,14,13.2,13.9,14.6,14.2,14,13.8,14,13.9,13.8,13.7,20.8,17.4,18,14.1,14.5,14.7,,15.7,15.6,4.25,23.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.79E+01,6.47E-01,3.00E-04,L3,
2018/3/27 23:00,-0.44,-1.77,-0.008,14.1,13.8,13.8,13.7,13.8,13.9,13.9,13.8,13.6,0.52,16.1,14.1,14,14,13.3,13.9,14.6,14.2,14,13.9,14,13.9,13.8,13.8,20.8,17.4,18,14.1,14.5,14.6,,15.7,15.6,4.25,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0017,1.83E+01,6.88E-01,2.90E-04,L3,
2018/3/28 5:00,-0.44,-1.76,-0.008,14.1,13.8,13.8,13.7,13.9,14,13.9,13.9,13.6,0.56,16.1,14.1,14,14,13.3,13.9,14.6,14.2,14,13.9,14.1,13.9,13.9,13.8,20.9,17.5,18.1,14.1,14.6,14.7,,15.7,15.6,4.25,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0017,1.80E+01,6.70E-01,3.00E-04,L3,
2018/3/28 11:00,-0.44,-1.76,-0.008,14.2,13.9,13.9,13.8,13.9,14,13.9,14,13.6,0.58,16.2,14.2,14.1,14.1,13.3,14,14.7,14.3,14.1,13.9,14.1,14,13.9,13.9,20.9,17.5,18.1,14.1,14.5,14.7,,15.7,15.6,4.25,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0016,1.86E+01,6.23E-01,3.00E-04,L3,
2018/3/28 17:00,-0.44,-1.74,-0.008,14.2,13.9,13.9,13.8,14,14.1,14,14.1,13.7,0.54,16.2,14.2,14.1,14.1,13.3,14,14.7,14.3,14.1,14,14.1,14,13.9,13.9,20.9,17.5,18.1,14.2,14.6,14.7,,15.7,15.6,4.25,23.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0017,1.84E+01,7.12E-01,3.00E-04,L3,
2018/3/28 23:00,-0.44,-1.74,-0.008,14.2,13.9,13.9,13.8,14,14.1,14,14,13.7,0.49,16.3,14.2,14.1,14.1,13.4,14.1,14.7,14.3,14.1,14,14.2,14,13.9,13.9,21,17.6,18.1,14.2,14.6,14.9,,15.7,15.6,4.25,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0017,1.84E+01,6.78E-01,3.00E-04,L3,
2018/3/29 5:00,-0.43,-1.74,-0.008,14.3,14,14,13.8,14,14.1,14,14.1,13.7,0.58,16.3,14.2,14.2,14.1,13.4,14.1,14.7,14.3,14.1,14,14.2,14.1,14,13.9,21,17.6,18.1,14.2,14.7,14.9,,15.7,15.6,4.15,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0017,1.85E+01,6.49E-01,3.00E-04,L3,
2018/3/29 11:00,-0.43,-1.73,-0.008,14.3,14,14,13.9,14.1,14.1,14,14.2,13.8,0.61,16.3,14.3,14.2,14.2,13.4,14.1,14.8,14.4,14.2,14.1,14.2,14.1,14,14,21.1,17.6,18.2,14.3,14.7,14.9,,15.7,15.6,4.15,23.4,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.4,,,0.18,0.17,0.0017,1.82E+01,6.31E-01,3.00E-04,L3,
2018/3/29 17:00,-0.43,-1.71,-0.008,14.3,14,14,13.9,14.1,14.2,14.1,14.2,13.8,0.51,16.4,14.3,14.2,14.2,13.5,14.1,14.8,14.4,14.2,14.1,14.3,14.2,14.1,14,21.1,17.6,18.2,14.3,14.7,15.1,,15.7,15.6,4.15,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0017,1.82E+01,7.34E-01,3.00E-04,L3,
2018/3/29 23:00,-0.43,-1.73,-0.008,14.4,14.1,14.1,14,14.1,14.2,14.2,14.3,13.9,0.42,16.4,14.3,14.3,14.3,13.5,14.2,14.9,14.5,14.3,14.2,14.3,14.2,14.1,14.1,21.2,17.7,18.3,14.4,14.7,15,,15.7,15.6,4.15,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.18,0.17,0.0017,1.84E+01,6.29E-01,3.00E-04,L3,
2018/3/30 5:00,-0.43,-1.77,-0.008,14.4,14.1,14.1,14,14.2,14.3,14.2,14.3,13.9,0.26,16.5,14.4,14.3,14.3,13.6,14.2,14.9,14.5,14.3,14.2,14.4,14.2,14.2,14.1,21.2,17.7,18.3,14.4,14.7,14.9,,15.7,15.6,4.15,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.18,0.17,0.0015,1.80E+01,7.44E-01,3.00E-04,L3,
2018/3/30 11:00,-0.43,-1.8,-0.008,14.4,14.1,14.1,14,14.2,14.3,14.2,14.3,13.9,0.46,16.5,14.5,14.4,14.3,13.6,14.3,15,14.5,14.4,14.2,14.4,14.3,14.2,14.2,21.2,17.8,18.3,14.4,14.8,15,,15.7,15.6,4.04,23.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.18,0.17,0.0016,1.81E+01,8.15E-01,3.00E-04,L3,
2018/3/30 17:00,-0.43,-1.79,-0.008,14.5,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14,0.47,16.5,14.5,14.4,14.4,13.6,14.3,15,14.6,14.4,14.3,14.5,14.3,14.2,14.2,21.3,17.8,18.3,14.4,14.8,15.2,,15.7,15.6,4.04,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0017,1.82E+01,7.33E-01,2.90E-04,L3,
2018/3/30 23:00,-0.43,-1.81,-0.008,14.5,14.2,14.2,14,14.2,14.4,14.3,14.3,14,0.42,16.6,14.5,14.4,14.4,13.7,14.4,15,14.6,14.4,14.3,14.5,14.3,14.3,14.2,21.3,17.8,18.4,14.5,15,15.2,,15.7,15.6,3.94,22.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0017,1.80E+01,7.44E-01,3.00E-04,L3,
2018/3/31 5:00,-0.43,-1.82,-0.008,14.5,14.2,14.2,14,14.2,14.4,14.2,14.2,14,0.49,16.6,14.5,14.4,14.4,13.7,14.4,15,14.6,14.4,14.3,14.5,14.3,14.2,14.2,21.2,17.8,18.4,14.5,14.8,15.1,,15.7,15.7,3.84,22.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0017,1.82E+01,6.66E-01,3.00E-04,L3,
2018/3/31 11:00,-0.43,-1.81,-0.008,14.5,14.2,14.2,14,14.2,14.3,14.2,14.3,13.9,0.58,16.6,14.5,14.4,14.4,13.7,14.4,15,14.6,14.4,14.3,14.5,14.3,14.2,14.2,21.3,17.8,18.3,14.5,14.9,15.1,,15.7,15.7,3.84,22.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.78E+01,6.83E-01,3.00E-04,L3,
2018/3/31 17:00,-0.42,-1.78,-0.008,14.5,14.2,14.2,14.1,14.2,14.4,14.3,14.3,14,0.62,16.6,14.5,14.4,14.4,13.7,14.4,15,14.6,14.4,14.3,14.5,14.4,14.2,14.2,21.3,17.8,18.3,14.5,14.9,15.3,,15.7,15.6,3.84,22.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.83E+01,8.58E-01,3.00E-04,L3,
2018/3/31 23:00,-0.42,-1.76,-0.008,14.6,14.3,14.3,14.1,14.3,14.4,14.3,14.3,14,0.57,16.7,14.6,14.5,14.5,13.7,14.4,15.1,14.7,14.5,14.4,14.6,14.4,14.3,14.3,21.4,17.8,18.4,14.6,15,15.1,,15.7,15.6,3.84,21.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0016,1.85E+01,9.47E-01,3.00E-04,L3,
2018/4/1 5:00,-0.42,-1.75,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,0.55,16.8,14.6,14.6,14.5,13.8,14.5,15.1,14.7,14.5,14.4,14.6,14.4,14.3,14.3,21.5,17.9,18.5,14.6,15.1,15.2,,15.7,15.7,3.74,21.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0015,1.85E+01,8.51E-01,3.00E-04,L3,
2018/4/1 11:00,-0.41,-1.74,-0.008,14.7,14.4,14.4,14.3,14.4,14.5,14.5,14.5,14.1,0.6,16.8,14.7,14.6,14.6,13.8,14.5,15.2,14.8,14.6,14.4,14.6,14.5,14.4,14.4,21.5,17.9,18.6,14.7,15.1,15.3,,15.7,15.7,3.73,21.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0015,1.83E+01,7.73E-01,3.10E-04,L3,
2018/4/1 17:00,-0.41,-1.72,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.61,16.8,14.7,14.6,14.6,13.9,14.6,15.2,14.8,14.6,14.5,14.7,14.6,14.5,14.4,21.7,18,18.6,14.7,15.1,15.4,,15.7,15.7,3.73,22.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0017,1.86E+01,6.63E-01,3.00E-04,L3,
2018/4/1 23:00,-0.41,-1.71,-0.008,14.8,14.5,14.5,14.3,14.5,14.6,14.5,14.5,14.2,0.53,16.9,14.8,14.7,14.7,13.9,14.6,15.3,14.9,14.7,14.6,14.8,14.6,14.5,14.5,21.7,18.1,18.6,14.8,15.2,15.4,,15.7,15.7,3.73,21.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0017,1.80E+01,6.95E-01,3.00E-04,L3,
2018/4/2 5:00,-0.41,-1.71,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.6,14.3,0.45,17,14.8,14.7,14.7,13.9,14.7,15.3,14.9,14.7,14.6,14.8,14.6,14.6,14.5,21.7,18.1,18.7,14.8,15.2,15.4,,15.7,15.7,3.73,22.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0017,1.83E+01,5.72E-01,3.00E-04,L3,
2018/4/2 11:00,-0.41,-1.74,-0.008,14.9,14.6,14.6,14.4,14.6,14.7,14.6,14.7,14.3,0.46,17,14.9,14.8,14.7,14,14.7,15.4,15,14.7,14.6,14.8,14.7,14.6,14.5,21.8,18.1,18.7,14.8,15.3,15.4,,15.7,15.7,3.73,22.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0017,1.84E+01,7.17E-01,3.10E-04,L3,
2018/4/2 17:00,-0.41,-1.74,-0.008,14.9,14.6,14.6,14.4,14.6,14.7,14.7,14.7,14.4,0.47,17,14.9,14.8,14.8,14,14.7,15.4,15,14.8,14.7,14.9,14.7,14.6,14.6,21.9,18.2,18.8,14.9,15.3,15.6,,15.7,15.7,3.74,22.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0016,1.86E+01,6.65E-01,3.00E-04,L3,
2018/4/2 23:00,-0.41,-1.75,-0.008,14.9,14.6,14.6,14.5,14.7,14.8,14.7,14.8,14.4,0.52,17.1,14.9,14.9,14.8,14.1,14.8,15.5,15,14.8,14.7,14.9,14.8,14.7,14.6,21.9,18.2,18.8,14.9,15.3,15.5,,15.7,15.7,3.63,22,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0016,1.79E+01,8.69E-01,3.00E-04,L3,
2018/4/3 5:00,-0.4,-1.74,-0.008,15,14.7,14.7,14.5,14.7,14.8,14.7,14.8,14.4,0.63,17.2,15,14.9,14.9,14.1,14.8,15.5,15.1,14.9,14.8,14.9,14.8,14.7,14.7,21.9,18.3,18.8,15,15.4,15.5,,15.7,15.7,3.63,21.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0015,1.86E+01,7.21E-01,3.00E-04,L3,
2018/4/3 11:00,-0.4,-1.73,-0.008,15,14.7,14.7,14.6,14.8,14.9,14.8,14.9,14.5,0.65,17.2,15,15,14.9,14.2,14.9,15.6,15.1,15,14.8,15,14.8,14.8,14.7,22,18.3,18.9,15,15.4,15.6,,15.7,15.7,3.63,22.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0016,1.86E+01,6.64E-01,3.00E-04,L3,
2018/4/3 17:00,-0.39,-1.7,-0.008,15.1,14.8,14.8,14.6,14.8,14.9,14.8,14.9,14.5,0.58,17.2,15,15,14.9,14.2,14.9,15.6,15.2,15,14.8,15,14.9,14.8,14.8,22,18.3,18.9,15,15.4,15.7,,15.7,15.7,3.63,22.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0016,1.82E+01,7.79E-01,2.90E-04,L3,
2018/4/3 23:00,-0.39,-1.71,-0.008,15.1,14.8,14.8,14.7,14.8,14.9,14.9,14.9,14.6,0.53,17.2,15.1,15,15,14.2,14.9,15.6,15.2,15,14.9,15.1,14.9,14.8,14.8,22.1,18.3,19,15.1,15.6,15.7,,15.7,15.7,3.63,22.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0015,1.80E+01,6.73E-01,3.00E-04,L3,
2018/4/4 5:00,-0.39,-1.7,-0.008,15.1,14.8,14.8,14.7,14.9,15,14.9,15,14.6,0.6,17.3,15.1,15,15,14.3,15,15.6,15.2,15,14.9,15.1,15,14.9,14.8,22.1,18.4,19,15.1,15.6,15.7,,15.8,15.7,3.63,22.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0017,1.85E+01,6.84E-01,3.00E-04,L3,
2018/4/4 11:00,-0.39,-1.69,-0.008,15.2,14.9,14.9,14.8,15,15.1,15,15.1,14.7,0.62,17.4,15.2,15.1,15.1,14.3,15,15.7,15.3,15.1,15,15.2,15,14.9,14.9,22.2,18.4,19.1,15.2,15.6,15.8,,15.8,15.7,3.63,22.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0015,1.87E+01,6.91E-01,3.00E-04,L3,
2018/4/4 17:00,-0.39,-1.67,-0.008,15.2,14.9,14.9,14.8,15,15.1,15,15,14.7,0.5,17.4,15.2,15.2,15.1,14.3,15.1,15.7,15.4,15.2,15,15.2,15.1,15,14.9,22.2,18.5,19.1,15.2,15.7,16.1,,15.8,15.7,3.53,22.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0016,1.80E+01,7.37E-01,3.00E-04,L3,
2018/4/4 23:00,-0.39,-1.7,-0.008,15.3,15,15,14.8,15,15.1,15,15.1,14.8,0.47,17.4,15.2,15.2,15.1,14.4,15.1,15.8,15.4,15.2,15.1,15.2,15.1,15,15,22.3,18.5,19.1,15.3,15.7,15.9,,15.8,15.7,3.53,22.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0016,1.79E+01,6.38E-01,3.00E-04,L3,
2018/4/5 5:00,-0.4,-1.75,-0.008,15.3,15,15,14.9,15,15.2,15.1,15,14.8,0.24,17.5,15.3,15.2,15.2,14.4,15.2,15.8,15.4,15.2,15.1,15.3,15.1,15,15,22.3,18.5,19.2,15.3,15.7,15.9,,15.8,15.7,3.43,22.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.18,0.17,0.0017,1.79E+01,6.89E-01,3.00E-04,L3,
2018/4/5 11:00,-0.4,-1.77,-0.008,15.3,15,15,14.8,15,15.2,15.1,15.2,14.8,0.57,17.5,15.3,15.2,15.2,14.4,15.1,15.8,15.4,15.2,15.1,15.3,15.1,15,15,22.2,18.5,19.2,15.3,15.7,15.9,,15.8,15.7,3.63,22.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0017,1.82E+01,7.32E-01,3.00E-04,L3,
2018/4/5 17:00,-0.39,-1.75,-0.008,15.3,15,15,14.9,15.1,15.2,15.1,15.2,14.8,0.61,17.5,15.4,15.2,15.2,14.5,15.2,15.8,15.4,15.2,15.1,15.3,15.2,15.1,15,22.3,18.5,19.2,15.4,15.7,16.1,,15.8,15.7,3.63,22.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.80E+01,7.19E-01,3.00E-04,L3,
2018/4/5 23:00,-0.39,-1.74,-0.008,15.4,15.1,15.1,14.9,15.1,15.2,15.1,15.2,14.8,0.67,17.5,15.4,15.3,15.3,14.5,15.2,15.9,15.5,15.3,15.1,15.4,15.2,15.1,15.1,22.4,18.6,19.2,15.4,15.8,16,,15.8,15.7,3.53,22,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0015,1.83E+01,6.66E-01,3.00E-04,L3,
2018/4/6 5:00,-0.38,-1.7,-0.008,15.4,15.1,15.1,15,15.2,15.3,15.2,15.3,14.9,0.79,17.6,15.4,15.4,15.4,14.6,15.3,16,15.5,15.3,15.2,15.4,15.2,15.1,15.1,22.4,18.6,19.3,15.4,15.8,16,,15.8,15.7,3.53,21.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.18,0.17,0.0018,1.81E+01,7.71E-01,3.00E-04,L3,
2018/4/6 11:00,-0.38,-1.66,-0.008,15.4,15.1,15.2,15,15.2,15.4,15.2,15.4,14.9,0.84,17.7,15.5,15.4,15.4,14.6,15.3,16,15.6,15.4,15.2,15.4,15.3,15.2,15.1,22.5,18.7,19.3,15.4,15.9,16.1,,15.8,15.7,3.53,21.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.18,0.17,0.0015,1.83E+01,6.93E-01,2.90E-04,L3,
2018/4/6 17:00,-0.37,-1.63,-0.008,15.4,15.2,15.2,15.1,15.2,15.3,15.2,15.4,15,0.68,17.7,15.5,15.4,15.4,14.6,15.3,16,15.6,15.4,15.2,15.4,15.3,15.2,15.2,22.5,18.7,19.3,15.5,15.8,16.2,,15.8,15.7,3.53,21.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.85E+01,6.59E-01,3.10E-04,L3,
2018/4/6 23:00,-0.38,-1.62,-0.008,15.5,15.2,15.2,15.1,15.3,15.4,15.3,15.4,15,0.66,17.7,15.5,15.5,15.4,14.6,15.4,16.1,15.6,15.4,15.3,15.5,15.4,15.2,15.2,22.6,18.7,19.4,15.5,16,16.2,,15.8,15.7,3.42,21.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0015,1.80E+01,7.00E-01,3.00E-04,L3,
2018/4/7 5:00,-0.37,-1.63,-0.008,15.5,15.2,15.2,15.1,15.3,15.4,15.3,15.3,15,0.68,17.7,15.5,15.5,15.4,14.6,15.4,16.1,15.6,15.4,15.3,15.5,15.4,15.3,15.2,22.6,18.7,19.4,15.5,16,16.1,,15.8,15.7,3.43,21.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.17,0.0017,1.83E+01,5.85E-01,3.00E-04,L3,
2018/4/7 11:00,-0.37,-1.62,-0.008,15.6,15.3,15.3,15.1,15.3,15.4,15.3,15.4,15,0.61,17.8,15.6,15.5,15.4,14.7,15.4,16.1,15.7,15.4,15.3,15.5,15.4,15.3,15.2,22.6,18.8,19.4,15.5,16,16.2,,15.8,15.7,3.42,21.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0017,1.82E+01,7.49E-01,2.90E-04,L3,
2018/4/7 17:00,-0.37,-1.63,-0.008,15.6,15.3,15.3,15.1,15.3,15.4,15.4,15.3,15,0.54,17.8,15.6,15.5,15.5,14.7,15.4,16.1,15.7,15.5,15.4,15.6,15.4,15.4,15.3,22.7,18.8,19.4,15.6,16,16.4,,15.8,15.7,3.42,21.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0017,1.84E+01,6.95E-01,3.00E-04,L3,
2018/4/7 23:00,-0.37,-1.66,-0.008,15.6,15.3,15.3,15.1,15.4,15.4,15.4,15.4,15.1,0.44,17.8,15.6,15.6,15.5,14.7,15.5,16.1,15.8,15.5,15.4,15.6,15.5,15.4,15.3,22.7,18.8,19.4,15.6,16.1,16.4,,15.8,15.8,3.43,21,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.18,0.17,0.0015,1.80E+01,6.12E-01,3.00E-04,L3,
2018/4/8 5:00,-0.37,-1.69,-0.008,15.6,15.3,15.3,15.1,15.4,15.5,15.4,15.3,15.1,0.45,17.8,15.6,15.6,15.5,14.7,15.5,16.2,15.7,15.5,15.4,15.6,15.4,15.4,15.3,22.6,18.8,19.4,15.6,16,16.2,,15.8,15.8,3.32,20.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.16,0.0017,1.77E+01,7.11E-01,2.90E-04,L3,
2018/4/8 11:00,-0.37,-1.71,-0.008,15.6,15.3,15.3,15.2,15.4,15.5,15.4,15.5,15.1,0.42,17.8,15.6,15.6,15.5,14.7,15.5,16.2,15.8,15.5,15.4,15.6,15.5,15.4,15.3,22.7,18.8,19.4,15.6,16.2,16.4,,15.9,15.8,3.32,20.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.16,0.0015,1.85E+01,7.53E-01,3.00E-04,L3,
2018/4/8 17:00,-0.38,-1.73,-0.008,15.6,15.3,15.4,15.2,15.4,15.5,15.4,15.5,15.1,0.43,17.8,15.6,15.5,15.5,14.7,15.4,16.1,15.8,15.5,15.4,15.6,15.5,15.4,15.4,22.7,18.8,19.5,15.6,16,16.4,,15.9,15.8,3.32,20.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0017,1.86E+01,7.49E-01,3.00E-04,L3,
2018/4/8 23:00,-0.38,-1.75,-0.008,15.7,15.4,15.4,15.2,15.4,15.5,15.4,15.5,15.1,0.43,17.9,15.7,15.6,15.6,14.8,15.5,16.2,15.8,15.6,15.4,15.7,15.5,15.4,15.4,22.7,18.8,19.5,15.7,16.2,16.4,,15.9,15.8,3.21,20.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.2,,,0.18,0.17,0.0018,1.85E+01,5.86E-01,3.00E-04,L3,
2018/4/9 5:00,-0.38,-1.76,-0.008,15.7,15.4,15.4,15.2,15.4,15.5,15.4,15.4,15.1,0.6,17.9,15.7,15.6,15.6,14.8,15.5,16.2,15.8,15.6,15.4,15.7,15.5,15.4,15.4,22.7,18.8,19.4,15.6,16,16.3,,15.9,15.8,3.22,20.3,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.6,,,0.18,0.16,0.0015,1.86E+01,6.39E-01,3.00E-04,L3,
2018/4/9 11:00,-0.37,-1.73,-0.008,15.6,15.4,15.4,15.2,15.4,15.5,15.4,15.5,15.1,0.75,17.8,15.7,15.6,15.6,14.8,15.5,16.2,15.8,15.5,15.4,15.6,15.5,15.4,15.4,22.7,18.8,19.5,15.6,16.2,16.4,,15.9,15.8,3.21,20.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.18,0.17,0.0017,1.83E+01,6.81E-01,3.00E-04,L3,
2018/4/9 17:00,-0.37,-1.71,-0.008,15.7,15.4,15.4,15.3,15.4,15.5,15.5,15.6,15.2,0.46,17.9,15.7,15.6,15.6,14.8,15.5,16.2,15.8,15.6,15.4,15.7,15.5,15.4,15.4,22.7,18.8,19.5,15.7,16.1,16.4,,15.9,15.8,3.12,20.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.17,0.0015,1.81E+01,7.11E-01,3.00E-04,L3,
2018/4/9 23:00,-0.37,-1.75,-0.008,15.7,15.4,15.4,15.3,15.5,15.6,15.5,15.5,15.2,0.36,17.9,15.8,15.7,15.6,14.8,15.6,16.3,15.9,15.6,15.5,15.7,15.6,15.5,15.4,22.7,18.9,19.5,15.7,16.2,16.4,,15.9,15.8,3.12,20.3,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20,,,0.18,0.17,0.0017,1.78E+01,6.64E-01,3.00E-04,L3,
2018/4/10 5:00,-0.38,-1.78,-0.008,15.7,15.4,15.4,15.2,15.5,15.6,15.5,15.4,15.2,0.35,18,15.8,15.7,15.7,14.9,15.6,16.3,15.9,15.6,15.5,15.7,15.6,15.5,15.5,22.7,18.9,19.5,15.7,16.2,16.4,,15.9,15.8,3.01,20.1,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.1,,,0.18,0.17,0.0015,1.79E+01,6.50E-01,3.00E-04,L3,
2018/4/10 11:00,-0.38,-1.79,-0.008,15.7,15.4,15.4,15.3,15.5,15.6,15.5,15.6,15.2,0.48,18,15.8,15.7,15.7,14.9,15.6,16.3,15.9,15.6,15.5,15.7,15.6,15.5,15.5,22.8,18.9,19.4,15.7,16.5,16.5,,15.9,15.8,2.91,20.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0015,1.80E+01,7.16E-01,2.90E-04,L3,
2018/4/10 17:00,-0.38,-1.79,-0.008,15.8,15.4,15.4,15.3,15.5,15.6,15.5,15.5,15.2,0.54,18,15.8,15.7,15.7,14.9,15.6,16.3,15.9,15.6,15.5,15.7,15.6,15.5,15.5,22.8,18.8,19.5,15.7,16.2,16.6,,15.9,15.8,3.01,20.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.17,0.0017,1.79E+01,7.39E-01,3.00E-04,L3,
2018/4/10 23:00,-0.37,-1.77,-0.008,15.8,15.5,15.5,15.4,15.5,15.6,15.5,15.6,15.3,0.67,18,15.8,15.7,15.7,14.9,15.6,16.3,15.9,15.7,15.5,15.8,15.6,15.5,15.5,22.8,18.9,19.5,15.7,16.3,16.5,,15.9,15.9,2.91,20,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.17,0.0015,1.84E+01,7.58E-01,3.00E-04,L3,
2018/4/11 5:00,-0.37,-1.73,-0.008,15.8,15.5,15.5,15.4,15.6,15.7,15.6,15.6,15.3,0.81,18.1,15.9,15.8,15.7,14.9,15.7,16.4,16,15.7,15.6,15.8,15.7,15.6,15.5,22.9,18.9,19.6,15.8,16.3,16.4,,15.9,15.9,2.91,20.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.18,0.17,0.0016,1.81E+01,6.44E-01,3.00E-04,L3,
2018/4/11 11:00,-0.36,-1.69,-0.008,15.8,15.5,15.5,15.4,15.6,15.7,15.6,15.6,15.3,0.86,18.1,15.9,15.8,15.8,15,15.7,16.4,16,15.8,15.6,15.8,15.7,15.6,15.6,22.9,18.9,19.6,15.9,16.4,16.6,,15.9,15.9,2.9,20.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.18,0.17,0.0017,1.88E+01,7.49E-01,3.00E-04,L3,
2018/4/11 17:00,-0.35,-1.66,-0.008,15.9,15.6,15.6,15.5,15.7,15.7,15.6,15.7,15.4,0.66,18.1,15.9,15.8,15.8,15,15.7,16.4,16,15.8,15.7,15.9,15.8,15.7,15.6,22.9,19,19.7,15.9,16.4,16.6,,15.9,15.9,2.9,20.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.17,0.0016,1.84E+01,7.24E-01,3.00E-04,L3,
2018/4/11 23:00,-0.35,-1.67,-0.008,15.9,15.6,15.6,15.5,15.7,15.8,15.7,15.7,15.4,0.54,18.1,15.9,15.8,15.8,15,15.8,16.4,16.1,15.8,15.7,15.9,15.8,15.7,15.6,23,19,19.7,15.9,16.4,16.7,,15.9,15.9,2.91,20.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0017,1.89E+01,6.21E-01,3.00E-04,L3,
2018/4/12 5:00,-0.35,-1.67,-0.008,16,15.7,15.7,15.5,15.7,15.8,15.7,15.8,15.4,0.45,18.2,16,15.9,15.9,15.1,15.8,16.5,16.1,15.9,15.7,15.9,15.8,15.7,15.7,23.1,19,19.7,16,16.4,16.7,,16,15.9,2.91,20.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.18,0.17,0.0017,1.84E+01,7.01E-01,3.00E-04,L3,
2018/4/12 11:00,-0.35,-1.68,-0.008,16,15.7,15.7,15.6,15.7,15.9,15.7,15.8,15.4,0.55,18.2,16,15.9,15.9,15.1,15.8,16.5,16.1,15.9,15.8,16,15.8,15.7,15.7,23.1,19.1,19.8,16,16.5,16.7,,15.9,15.9,2.8,21.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.16,0.0015,1.82E+01,3.03E-01,3.00E-04,L3,
2018/4/12 17:00,-0.34,-1.66,-0.008,16.1,15.7,15.7,15.6,15.8,15.9,15.8,15.8,15.5,0.51,18.2,16.1,15.9,15.9,15.1,15.9,16.5,16.1,15.9,15.8,16,15.9,15.8,15.7,23.1,19.1,19.8,16,16.5,16.8,,16,15.9,2.81,21.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.17,0.0017,1.86E+01,7.58E-01,3.00E-04,L3,
2018/4/12 23:00,-0.34,-1.68,-0.008,16.1,15.7,15.8,15.6,15.8,15.9,15.8,15.9,15.5,0.4,18.3,16.1,16,16,15.2,15.9,16.6,16.2,16,15.8,16.1,15.9,15.8,15.8,23.2,19.1,19.8,16.1,16.6,16.8,,15.9,15.9,2.8,21.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.18,0.17,0.0016,1.82E+01,6.99E-01,3.00E-04,L3,
2018/4/13 5:00,-0.35,-1.72,-0.008,16.1,15.8,15.8,15.6,15.8,15.9,15.8,15.8,15.6,0.32,18.3,16.1,16.1,16,15.2,15.9,16.6,16.3,16,15.9,16.1,15.9,15.9,15.8,23.2,19.2,19.9,16.1,16.5,16.7,,16,15.9,2.7,21.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.18,0.17,0.0017,1.89E+01,6.72E-01,3.00E-04,L3,
2018/4/13 11:00,-0.35,-1.75,-0.008,16.1,15.8,15.8,15.7,15.9,16,15.9,15.9,15.6,0.41,18.3,16.1,16.1,16.1,15.2,15.9,16.6,16.3,16,15.9,16.1,15.9,15.9,15.8,23.2,19.2,19.9,16.1,16.6,16.8,,16,15.9,2.6,21.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.18,0.16,0.0017,1.83E+01,8.84E-01,3.00E-04,L3,
2018/4/13 17:00,-0.35,-1.76,-0.008,16.1,15.8,15.8,15.7,15.9,16,15.9,16,15.6,0.35,18.4,16.1,16.1,16.1,15.2,16,16.6,16.2,16.1,15.9,16.1,15.9,15.9,15.8,23.3,19.2,19.9,16.2,16.6,16.9,,16,15.9,2.6,21.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.18,0.16,0.0017,1.83E+01,5.80E-01,3.00E-04,L3,
2018/4/13 23:00,-0.35,-1.78,-0.008,16.2,15.9,15.9,15.7,15.9,16,15.9,15.9,15.6,0.47,18.4,16.2,16.1,16.1,15.3,16.1,16.7,16.3,16.1,16,16.2,16,15.9,15.9,23.3,19.2,19.9,16.2,16.6,16.8,,16,15.9,2.49,21.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.16,0.0017,1.86E+01,6.36E-01,3.00E-04,L3,
2018/4/14 5:00,-0.36,-1.79,-0.008,16.2,15.8,15.8,15.7,15.9,16,15.9,15.9,15.6,0.5,18.4,16.3,16.1,16.1,15.3,16.1,16.7,16.3,16.1,16,16.2,16,15.9,15.9,23.3,19.2,19.9,16.2,16.6,16.8,,16,15.9,2.39,21,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.16,0.0016,1.85E+01,5.77E-01,3.00E-04,L3,
2018/4/14 11:00,-0.35,-1.78,-0.008,16.2,15.9,15.9,15.7,15.9,16,15.9,15.9,15.6,0.67,18.4,16.3,16.1,16.1,15.3,16.1,16.7,16.3,16.1,15.9,16.1,16,15.9,15.9,23.2,19.2,19.9,16.2,16.7,16.8,,16,15.9,2.39,21.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.18,0.17,0.0015,1.84E+01,5.91E-01,3.00E-04,L3,
2018/4/14 17:00,-0.34,-1.72,-0.008,16.2,15.9,15.9,15.7,15.9,16.1,16,15.9,15.6,0.85,18.4,16.3,16.1,16.1,15.3,16.1,16.7,16.3,16.1,16,16.2,16.1,16,15.9,23.3,19.2,19.9,16.2,16.7,16.9,,16,15.9,2.39,21.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.18,0.17,0.0016,1.84E+01,6.16E-01,3.00E-04,L3,
2018/4/14 23:00,-0.33,-1.67,-0.008,16.3,15.9,15.9,15.8,16,16.1,16,16,15.7,1.01,18.4,16.3,16.2,16.1,15.3,16.1,16.7,16.3,16.1,16,16.2,16.1,16,15.9,23.3,19.2,19.9,16.2,16.7,16.9,,16,15.9,2.39,21.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.1,,,0.18,0.17,0.0016,1.83E+01,5.55E-01,3.00E-04,L3,
2018/4/15 5:00,-0.32,-1.62,-0.008,16.3,15.9,15.9,15.8,16,16.1,16.1,16,15.7,0.97,18.5,16.3,16.2,16.2,15.4,16.1,16.8,16.4,16.2,16,16.3,16.1,16,16,23.4,19.3,20,16.3,16.7,16.8,,16,16,2.39,21.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.18,0.17,0.0016,1.87E+01,6.23E-01,3.00E-04,L3,
2018/4/15 11:00,-0.32,-1.62,-0.008,16.3,16,16,15.9,16.1,16.2,16.1,16.1,15.8,0.7,18.5,16.3,16.3,16.3,15.4,16.2,16.8,16.4,16.2,16.1,16.3,16.1,16.1,16,23.4,19.3,20,16.3,16.8,17,,16,16,4.15,21.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.16,0.0016,1.82E+01,5.42E-01,3.10E-04,L3,
2018/4/15 17:00,-0.32,-1.63,-0.008,16.3,16.1,16.1,15.9,16.1,16.2,16.1,16.1,15.8,0.39,18.5,16.3,16.2,16.3,15.4,16.1,16.8,16.4,16.3,16.1,16.3,16.2,16.1,16,23.4,19.3,20.1,16.3,16.7,17.1,,16,16,4.15,21.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.7,,,0.18,0.16,0.0016,1.79E+01,6.56E-01,3.00E-04,L3,
2018/4/15 23:00,-0.33,-1.69,-0.008,16.4,16.1,16.1,16,16.1,16.2,16.2,16.2,15.9,0.23,18.6,16.4,16.3,16.3,15.5,16.3,16.9,16.5,16.3,16.1,16.4,16.2,16.1,16.1,23.5,19.4,20.1,16.4,16.8,17,,16,16,4.05,21.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.5,,,0.18,0.16,0.0017,1.83E+01,6.20E-01,3.00E-04,L3,
2018/4/16 5:00,-0.33,-1.72,-0.008,16.4,16.1,16.1,16,16.2,16.3,16.2,16.1,15.9,0.35,18.7,16.5,16.4,16.4,15.6,16.3,17,16.5,16.3,16.2,16.4,16.3,16.2,16.1,23.5,19.4,20.1,16.4,16.8,17,,16.1,16,4.04,21.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.18,0.16,0.0016,1.76E+01,5.68E-01,3.00E-04,L3,
2018/4/16 11:00,-0.33,-1.75,-0.008,16.4,16.1,16.1,16,16.2,16.3,16.2,16.3,15.9,0.38,18.7,16.5,16.4,16.4,15.6,16.3,17,16.5,16.3,16.2,16.4,16.3,16.2,16.1,23.5,19.4,20.1,16.4,16.8,17.1,,16,16,4.05,21.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.18,0.16,0.0016,1.82E+01,6.04E-01,3.00E-04,L3,
2018/4/16 17:00,-0.33,-1.77,-0.008,16.5,16.2,16.2,16.1,16.3,16.3,16.2,16.3,15.9,0.33,18.7,16.5,16.4,16.4,15.6,16.3,17,16.6,16.4,16.2,16.4,16.3,16.2,16.2,23.6,19.5,20.2,16.5,16.8,17.2,,16.1,16,4.04,21.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.18,0.16,0.0016,1.80E+01,6.66E-01,2.90E-04,L3,
2018/4/16 23:00,-0.34,-1.8,-0.008,16.5,16.2,16.2,16,16.2,16.3,16.3,16.2,15.9,0.38,18.7,16.5,16.4,16.4,15.6,16.3,17,16.6,16.4,16.3,16.5,16.3,16.2,16.2,23.6,19.5,20.2,16.5,17,17.1,,16.1,16,3.94,21.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.16,0.0017,1.78E+01,5.30E-01,3.00E-04,L3,
2018/4/17 5:00,-0.34,-1.82,-0.008,16.5,16.2,16.2,16,16.2,16.3,16.2,16.2,15.9,0.41,18.7,16.5,16.4,16.4,15.6,16.3,17,16.6,16.4,16.3,16.5,16.3,16.2,16.2,23.5,19.4,20.2,16.5,16.8,17,,16.1,16,3.94,21.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.16,0.0016,1.84E+01,6.76E-01,3.00E-04,L3,
2018/4/17 11:00,-0.34,-1.83,-0.008,16.5,16.2,16.2,16.1,16.3,16.3,16.3,16.3,16,0.49,18.7,16.5,16.5,16.4,15.6,16.3,17,16.6,16.4,16.3,16.5,16.3,16.3,16.2,23.6,19.5,20.2,16.5,16.9,17.1,,16.1,16,3.94,21.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.16,0.0017,1.84E+01,6.63E-01,3.00E-04,L3,
2018/4/17 17:00,-0.34,-1.81,-0.008,16.5,16.2,16.2,16.1,16.3,16.4,16.3,16.3,16,0.58,18.7,16.5,16.5,16.4,15.6,16.3,17,16.6,16.4,16.3,16.5,16.4,16.3,16.3,23.7,19.5,20.2,16.5,16.8,17.3,,16.1,16,3.94,21.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.16,0.0017,1.80E+01,6.16E-01,3.00E-04,L3,
2018/4/17 23:00,-0.33,-1.8,-0.008,16.5,16.3,16.3,16.1,16.3,16.4,16.3,16.3,16.1,0.61,18.7,16.6,16.5,16.5,15.6,16.4,17.1,16.7,16.4,16.3,16.5,16.4,16.3,16.3,23.7,19.5,20.2,16.5,17,17.2,,16.1,16,3.94,21.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.16,0.0015,1.81E+01,6.47E-01,3.00E-04,L3,
2018/4/18 5:00,-0.33,-1.77,-0.008,16.6,16.3,16.3,16.1,16.3,16.4,16.3,16.3,16.1,0.68,18.8,16.6,16.5,16.5,15.7,16.4,17.1,16.7,16.5,16.3,16.5,16.4,16.3,16.3,23.7,19.5,20.3,16.6,17,17.2,,16.1,16,3.94,21.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.16,0.0015,1.83E+01,6.28E-01,3.00E-04,L3,
2018/4/18 11:00,-0.32,-1.75,-0.008,16.6,16.3,16.3,16.2,16.3,16.4,16.4,16.4,16.1,0.71,18.8,16.6,16.6,16.5,15.7,16.4,17.1,16.7,16.5,16.4,16.6,16.4,16.3,16.3,23.7,19.6,20.3,16.6,17.1,17.2,,16.1,16.1,3.94,21.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.18,0.16,0.0015,1.82E+01,6.14E-01,3.00E-04,L3,
2018/4/18 17:00,-0.32,-1.73,-0.008,16.6,16.3,16.3,16.2,16.4,16.5,16.4,16.4,16.1,0.61,18.8,16.7,16.6,16.6,15.7,16.5,17.2,16.7,16.5,16.4,16.6,16.4,16.4,16.3,23.7,19.6,20.3,16.6,17,17.4,,16.2,16.1,4.15,21.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.18,0.16,0.0016,1.85E+01,5.20E-01,3.00E-04,L3,
2018/4/18 23:00,-0.32,-1.74,-0.008,16.6,16.3,16.4,16.2,16.4,16.5,16.4,16.4,16.1,0.57,18.8,16.7,16.6,16.6,15.7,16.5,17.2,16.7,16.6,16.4,16.6,16.5,16.4,16.3,23.7,19.6,20.3,16.6,17.1,17.3,,16.2,16.1,4.04,21.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.18,0.16,0.0016,1.83E+01,6.12E-01,3.00E-04,L3,
2018/4/19 5:00,-0.31,-1.74,-0.008,16.7,16.4,16.4,16.2,16.4,16.5,16.4,16.4,16.1,0.5,18.9,16.7,16.6,16.6,15.8,16.5,17.2,16.7,16.6,16.4,16.6,16.5,16.4,16.3,23.7,19.6,20.3,16.7,17,17.1,,16.2,16.1,4.04,21.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.16,0.0016,1.88E+01,5.02E-01,3.00E-04,L3,
2018/4/19 11:00,-0.31,-1.74,-0.008,16.7,16.3,16.3,16.2,16.4,16.5,16.4,16.4,16.1,0.55,18.9,16.7,16.6,16.6,15.8,16.5,17.2,16.8,16.6,16.4,16.6,16.5,16.4,16.4,23.7,19.6,20.3,16.7,17.1,17.3,,16.2,16.1,4.04,21.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.16,0.0016,1.84E+01,8.63E-01,3.00E-04,L3,
2018/4/19 17:00,-0.31,-1.72,-0.008,16.7,16.4,16.4,16.3,16.4,16.5,16.4,16.5,16.2,0.68,18.9,16.7,16.6,16.6,15.8,16.5,17.2,16.8,16.6,16.4,16.7,16.5,16.4,16.4,23.8,19.6,20.3,16.7,17,17.4,,16.2,16.1,4.05,21.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.18,0.16,0.0016,1.81E+01,8.62E-01,3.00E-04,L3,
2018/4/19 23:00,-0.31,-1.72,-0.008,16.7,16.4,16.4,16.3,16.4,16.5,16.5,16.5,16.2,0.55,18.9,16.7,16.6,16.7,15.8,16.5,17.2,16.8,16.6,16.5,16.7,16.5,16.4,16.4,23.7,19.6,20.4,16.7,17.2,17.4,,16.2,16.1,4.05,21.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.18,0.16,0.0016,1.84E+01,5.51E-01,3.00E-04,L3,
2018/4/20 5:00,-0.31,-1.73,-0.008,16.7,16.4,16.4,16.3,16.5,16.6,16.5,16.4,16.2,0.51,18.9,16.8,16.7,16.7,15.9,16.6,17.3,16.8,16.6,16.5,16.7,16.5,16.5,16.4,23.8,19.6,20.4,16.7,17.1,17.2,,16.2,16.1,4.05,22,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.16,0.0016,1.83E+01,5.76E-01,3.00E-04,L3,
2018/4/20 11:00,-0.31,-1.74,-0.008,16.8,16.5,16.5,16.3,16.5,16.6,16.5,16.5,16.3,0.44,19,16.8,16.7,16.7,15.9,16.6,17.3,16.9,16.7,16.5,16.7,16.6,16.5,16.5,23.8,19.6,20.4,16.7,17.2,17.4,,16.2,16.2,4.05,22.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20,,,0.18,0.16,0.0016,1.85E+01,5.12E-01,3.00E-04,L3,
2018/4/20 17:00,-0.3,-1.75,-0.008,16.8,16.5,16.5,16.4,16.5,16.6,16.5,16.6,16.3,0.44,19,16.8,16.7,16.7,15.9,16.6,17.3,16.9,16.7,16.5,16.7,16.6,16.5,16.4,23.8,19.6,20.4,16.8,17.1,17.5,,16.2,16.1,4.15,22.4,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.18,0.16,0.0016,1.81E+01,6.12E-01,3.00E-04,L3,
2018/4/20 23:00,-0.31,-1.77,-0.008,16.8,16.5,16.5,16.4,16.5,16.6,16.5,16.6,16.3,0.51,18.9,16.8,16.7,16.7,15.9,16.6,17.3,16.9,16.7,16.5,16.7,16.6,16.5,16.5,23.8,19.7,20.4,16.8,17.2,17.4,,16.2,16.1,4.05,22.4,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.18,0.16,0.0017,1.85E+01,5.53E-01,3.00E-04,L3,
2018/4/21 5:00,-0.3,-1.77,-0.008,16.8,16.5,16.5,16.4,16.6,16.7,16.6,16.6,16.3,0.59,19,16.8,16.7,16.7,15.9,16.6,17.3,16.9,16.7,16.6,16.8,16.6,16.5,16.5,23.8,19.7,20.4,16.8,17.1,17.4,,16.2,16.2,4.05,22.3,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.18,0.16,0.0016,1.77E+01,6.02E-01,3.00E-04,L3,
2018/4/21 11:00,-0.3,-1.76,-0.008,16.8,16.5,16.5,16.4,16.6,16.7,16.6,16.7,16.3,0.65,19,16.8,16.7,16.7,15.9,16.6,17.3,16.9,16.7,16.6,16.8,16.6,16.5,16.5,23.8,19.7,20.4,16.8,17.2,17.4,,16.2,16.2,4.05,22.7,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.4,,,0.18,0.16,0.0016,1.83E+01,5.39E-01,3.00E-04,L3,
2018/4/21 17:00,-0.3,-1.73,-0.008,16.8,16.5,16.6,16.4,16.6,16.7,16.6,16.7,16.3,0.6,19,16.8,16.7,16.8,15.9,16.6,17.3,17,16.7,16.6,16.8,16.7,16.6,16.5,23.8,19.7,20.4,16.8,17.2,17.6,,16.2,16.2,4.05,22.8,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.18,0.16,0.0016,1.85E+01,5.64E-01,3.00E-04,L3,
2018/4/21 23:00,-0.3,-1.73,-0.008,16.8,16.6,16.6,16.4,16.6,16.7,16.6,16.6,16.3,0.53,19,16.9,16.8,16.8,16,16.7,17.4,17,16.8,16.6,16.8,16.7,16.6,16.6,23.9,19.7,20.5,16.9,17.3,17.5,,16.2,16.2,4.04,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.16,0.0017,1.83E+01,5.52E-01,2.90E-04,L3,
2018/4/22 5:00,-0.29,-1.73,-0.008,16.9,16.6,16.6,16.5,16.6,16.7,16.6,16.7,16.4,0.53,19,16.9,16.8,16.8,16,16.7,17.4,17,16.8,16.7,16.9,16.7,16.6,16.6,23.9,19.7,20.5,16.9,17.2,17.4,,16.2,16.2,4.05,23.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.16,0.0017,1.85E+01,4.79E-01,3.00E-04,L3,
2018/4/22 11:00,-0.29,-1.74,-0.008,16.9,16.6,16.6,16.5,16.7,16.8,16.7,16.7,16.4,0.56,19.1,16.9,16.8,16.9,16.1,16.7,17.4,17,16.8,16.7,16.9,16.7,16.6,16.6,23.9,19.7,20.5,16.9,17.4,17.6,,16.2,16.2,4.04,23.6,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.18,0.16,0.0016,1.79E+01,5.26E-01,3.00E-04,L3,
2018/4/22 17:00,-0.29,-1.73,-0.008,16.9,16.6,16.7,16.5,16.7,16.8,16.7,16.8,16.4,0.42,19.1,17,16.9,16.9,16.1,16.8,17.4,17,16.8,16.7,16.9,16.8,16.7,16.6,23.9,19.8,20.5,17,17.3,17.8,,16.3,16.2,3.95,23.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.18,0.16,0.0016,1.84E+01,5.30E-01,3.00E-04,L3,
2018/4/22 23:00,-0.29,-1.75,-0.008,17,16.7,16.7,16.6,16.7,16.8,16.7,16.8,16.5,0.42,19.1,17,16.9,16.9,16.1,16.8,17.4,17,16.9,16.7,17,16.8,16.7,16.7,23.9,19.8,20.5,17,17.4,17.7,,16.3,16.2,3.95,23.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.18,0.16,0.0016,1.78E+01,5.63E-01,2.90E-04,L3,
2018/4/23 5:00,-0.29,-1.77,-0.008,17,16.7,16.7,16.6,16.7,16.8,16.8,16.8,16.5,0.47,19.1,17,16.9,16.9,16.1,16.8,17.4,17.1,16.9,16.7,17,16.8,16.7,16.7,24,19.8,20.6,17,17.4,17.6,,16.3,16.2,3.94,23.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.18,0.16,0.0015,1.83E+01,4.36E-01,3.00E-04,L3,
2018/4/23 11:00,-0.29,-1.79,-0.008,17,16.7,16.7,16.6,16.8,16.9,16.8,16.8,16.5,0.5,19.2,17.1,17,17,16.1,16.9,17.5,17.1,17,16.8,17,16.8,16.8,16.7,24,19.9,20.6,17,17.4,17.7,,16.3,16.2,3.94,23.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.18,0.16,0.0017,1.78E+01,4.98E-01,3.00E-04,L3,
2018/4/23 17:00,-0.29,-1.78,-0.008,17.1,16.7,16.7,16.6,16.8,16.9,16.8,16.8,16.5,0.58,19.2,17.1,17,17,16.2,16.9,17.5,17.2,17,16.8,17,16.9,16.8,16.7,24,19.9,20.6,17,17.4,17.8,,16.3,16.2,3.94,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.17,0.16,0.0017,1.84E+01,5.98E-01,3.00E-04,L3,
2018/4/23 23:00,-0.29,-1.77,-0.008,17.1,16.7,16.7,16.6,16.8,16.9,16.8,16.7,16.5,0.64,19.2,17.1,17,17,16.2,16.9,17.6,17.2,17,16.8,17,16.9,16.8,16.8,24,19.9,20.6,17.1,17.4,17.7,,16.3,16.2,3.84,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.17,0.16,0.0015,1.85E+01,5.44E-01,3.00E-04,L3,
2018/4/24 5:00,-0.28,-1.75,-0.008,17.1,16.8,16.8,16.6,16.8,16.9,16.8,16.8,16.5,0.66,19.3,17.1,17,17,16.2,16.9,17.6,17.2,17,16.8,17,16.9,16.8,16.8,24,19.9,20.6,17.1,17.4,17.6,,16.3,16.3,3.83,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.17,0.16,0.0014,1.82E+01,5.05E-01,2.90E-04,L3,
2018/4/24 11:00,-0.28,-1.73,-0.008,17.1,16.8,16.8,16.7,16.8,17,16.9,16.8,16.6,0.75,19.3,17.2,17.1,17.1,16.3,17,17.6,17.2,17,16.8,17.1,17,16.9,16.8,24.1,19.9,20.6,17.1,17.5,17.8,,16.4,16.3,3.84,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.17,0.16,0.0017,1.78E+01,5.50E-01,3.00E-04,L3,
2018/4/24 17:00,-0.27,-1.7,-0.008,17.1,16.8,16.8,16.7,16.9,17,16.9,16.8,16.6,0.77,19.3,17.2,17.1,17.1,16.3,17,17.6,17.2,17,16.9,17.1,17,16.9,16.8,24.1,19.9,20.6,17.1,17.4,17.8,,16.4,16.3,3.84,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.17,0.16,0.0016,1.83E+01,5.45E-01,3.00E-04,L3,
2018/4/24 23:00,-0.27,-1.68,-0.008,17.2,16.8,16.8,16.7,16.9,17,16.9,16.9,16.6,0.71,19.3,17.2,17.1,17.1,16.3,17,17.6,17.2,17.1,16.9,17.1,17,16.9,16.8,24.1,20,20.7,17.1,17.5,17.8,,16.4,16.3,3.84,23.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.17,0.16,0.0015,1.83E+01,5.21E-01,3.00E-04,L3,
2018/4/25 5:00,-0.27,-1.66,-0.008,17.2,16.9,16.9,16.7,16.9,17,16.9,17,16.6,0.74,19.3,17.2,17.1,17.1,16.3,17,17.6,17.2,17.1,16.9,17.1,17,16.9,16.8,24.1,20,20.7,17.2,17.5,17.7,,16.4,16.3,3.84,23.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.17,0.16,0.0017,1.86E+01,4.97E-01,3.00E-04,L3,
2018/4/25 11:00,-0.26,-1.65,-0.008,17.2,16.9,16.9,16.7,16.9,17,16.9,16.9,16.6,0.73,19.3,17.2,17.1,17.1,16.3,17,17.6,17.3,17.1,16.9,17.2,17,16.9,16.9,24.1,20,20.7,17.2,17.5,17.7,,16.4,16.3,4.25,23.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.17,0.16,0.0015,1.79E+01,5.48E-01,3.00E-04,L3,
2018/4/25 17:00,-0.26,-1.62,-0.008,17.2,16.9,16.9,16.7,16.9,17,16.9,16.9,16.6,0.74,19.3,17.2,17.1,17.1,16.3,17,17.6,17.3,17.1,16.9,17.2,17,16.9,16.9,24.1,20,20.7,17.2,17.4,17.8,,16.4,16.3,4.35,23.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.17,0.16,0.0016,1.84E+01,4.87E-01,3.00E-04,L3,
2018/4/25 23:00,-0.26,-1.63,-0.008,17.2,16.9,16.9,16.8,17,17,17,16.9,16.7,0.52,19.4,17.2,17.2,17.2,16.3,17,17.7,17.3,17.1,16.9,17.2,17,16.9,16.9,24.1,20,20.7,17.2,17.5,17.8,,16.4,16.3,4.36,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0016,1.82E+01,5.96E-01,3.00E-04,L3,
2018/4/26 5:00,-0.26,-1.65,-0.008,17.2,16.9,16.9,16.8,17,17.1,17,17,16.7,0.42,19.4,17.2,17.2,17.2,16.3,17,17.7,17.3,17.1,17,17.2,17,17,16.9,24.1,20,20.7,17.2,17.5,17.7,,16.4,16.4,4.36,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.17,0.16,0.0015,1.82E+01,5.31E-01,3.00E-04,L3,
2018/4/26 11:00,-0.27,-1.69,-0.008,17.2,17,17,16.8,17,17.1,17,17,16.7,0.45,19.3,17.2,17.1,17.2,16.3,17,17.6,17.3,17.1,17,17.2,17,17,16.9,24.1,20,20.8,17.2,17.6,17.8,,16.4,16.4,4.35,23.3,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.17,0.16,0.0015,1.83E+01,5.29E-01,3.00E-04,L3,
2018/4/26 17:00,-0.27,-1.7,-0.008,17.2,17,17,16.8,17,17.1,17,17,16.7,0.46,19.4,17.2,17.2,17.2,16.3,17.1,17.7,17.3,17.2,17,17.2,17,17,17,24.1,20,20.8,17.2,17.6,18,,16.4,16.4,4.36,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.17,0.16,0.0016,1.79E+01,5.68E-01,3.00E-04,L3,
2018/4/26 23:00,-0.27,-1.71,-0.008,17.3,17,17,16.8,17,17.1,17,17,16.8,0.5,19.4,17.2,17.2,17.2,16.4,17.1,17.7,17.3,17.2,17,17.2,17.1,17,17,24.1,20.1,20.7,17.2,17.7,17.8,,16.4,16.4,4.35,23.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0015,1.84E+01,5.61E-01,3.00E-04,L3,
2018/4/27 5:00,-0.27,-1.71,-0.008,17.3,17,17,16.9,17,17.2,17,17,16.8,0.63,19.4,17.3,17.2,17.2,16.4,17.1,17.7,17.4,17.2,17,17.3,17.1,17,17,24.1,20.1,20.7,17.3,17.6,17.8,,16.4,16.4,4.25,23.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.17,0.16,0.0015,1.87E+01,5.27E-01,2.90E-04,L3,
2018/4/27 11:00,-0.26,-1.7,-0.008,17.3,17,17,16.9,17,17.2,17.1,17.2,16.8,0.69,19.4,17.3,17.2,17.2,16.4,17.1,17.7,17.4,17.2,17,17.2,17.1,17,17,24.1,20,20.8,17.3,17.8,18,,16.4,16.4,4.36,23.6,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.17,0.16,0.0017,1.84E+01,4.28E-01,3.00E-04,L3,
2018/4/27 17:00,-0.26,-1.66,-0.007,17.3,17,17,16.9,17.1,17.2,17.1,17.2,16.8,0.71,19.4,17.3,17.2,17.3,16.4,17.2,17.8,17.4,17.2,17.1,17.3,17.2,17.1,17,24.1,20.1,20.8,17.3,17.7,18.1,,16.5,16.4,4.35,23.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.17,0.16,0.0017,1.80E+01,5.08E-01,3.00E-04,L3,
2018/4/27 23:00,-0.25,-1.66,-0.008,17.3,17,17,16.9,17.1,17.2,17.1,17.1,16.8,0.56,19.5,17.3,17.2,17.3,16.4,17.2,17.8,17.4,17.2,17.1,17.3,17.2,17.1,17,24.2,20.1,20.8,17.3,17.8,18,,16.5,16.4,4.26,23.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0017,1.84E+01,4.86E-01,3.00E-04,L3,
2018/4/28 5:00,-0.25,-1.68,-0.008,17.4,17.1,17.1,17,17.1,17.2,17.1,17.2,16.8,0.39,19.5,17.3,17.2,17.3,16.4,17.2,17.8,17.4,17.3,17.1,17.3,17.2,17.1,17.1,24.2,20.1,20.8,17.3,17.8,17.9,,16.5,16.4,4.25,23.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.7,,,0.17,0.16,0.0015,1.80E+01,4.82E-01,3.00E-04,L3,
2018/4/28 11:00,-0.26,-1.7,-0.008,17.4,17.1,17.1,17,17.2,17.2,17.2,17.2,16.9,0.46,19.5,17.4,17.3,17.3,16.5,17.2,17.8,17.5,17.3,17.1,17.3,17.2,17.1,17.1,24.2,20.1,20.8,17.4,17.8,18,,16.5,16.4,4.25,23.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.17,0.16,0.0017,1.80E+01,5.29E-01,3.00E-04,L3,
2018/4/28 17:00,-0.26,-1.71,-0.008,17.4,17.1,17.2,17,17.2,17.2,17.2,17.2,16.9,0.49,19.5,17.4,17.3,17.3,16.5,17.2,17.8,17.5,17.3,17.2,17.4,17.2,17.1,17.1,24.2,20.1,20.9,17.4,17.8,18.2,,16.5,16.4,4.25,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.17,0.16,0.0016,1.80E+01,5.54E-01,2.90E-04,L3,
2018/4/28 23:00,-0.26,-1.72,-0.008,17.4,17.1,17.1,17,17.2,17.3,17.2,17.1,16.9,0.49,19.6,17.4,17.3,17.4,16.5,17.2,17.9,17.5,17.3,17.2,17.4,17.2,17.2,17.1,24.3,20.2,20.9,17.4,17.8,18.1,,16.5,16.4,4.26,23.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.17,0.16,0.0017,1.85E+01,5.02E-01,3.00E-04,L3,
2018/4/29 5:00,-0.26,-1.72,-0.008,17.4,17.2,17.2,17,17.2,17.3,17.2,17.2,17,0.51,19.6,17.4,17.4,17.4,16.6,17.3,17.9,17.5,17.3,17.2,17.4,17.2,17.2,17.2,24.3,20.2,20.9,17.4,17.8,18.1,,16.5,16.4,4.15,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0015,1.81E+01,4.40E-01,3.00E-04,L3,
2018/4/29 11:00,-0.25,-1.72,-0.008,17.5,17.2,17.2,17.1,17.2,17.3,17.2,17.3,17,0.57,19.6,17.4,17.3,17.4,16.5,17.3,17.9,17.5,17.4,17.2,17.4,17.3,17.2,17.2,24.3,20.2,20.9,17.5,17.9,18.1,,16.5,16.5,4.15,24.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0016,1.82E+01,5.54E-01,2.90E-04,L3,
2018/4/29 17:00,-0.25,-1.71,-0.007,17.5,17.2,17.2,17.1,17.3,17.3,17.2,17.3,17,0.57,19.6,17.4,17.3,17.4,16.6,17.3,17.9,17.6,17.4,17.2,17.4,17.3,17.2,17.2,24.3,20.2,21,17.5,17.8,18.3,,16.5,16.5,4.15,24.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0016,1.85E+01,4.95E-01,3.00E-04,L3,
2018/4/29 23:00,-0.25,-1.72,-0.007,17.5,17.2,17.2,17.1,17.3,17.3,17.3,17.3,17,0.5,19.6,17.5,17.4,17.5,16.6,17.3,18,17.6,17.4,17.2,17.5,17.3,17.2,17.2,24.4,20.2,21,17.5,17.9,18.1,,16.5,16.5,4.15,24.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.17,0.16,0.0017,1.81E+01,5.52E-01,3.00E-04,L3,
2018/4/30 5:00,-0.25,-1.72,-0.007,17.5,17.3,17.3,17.2,17.3,17.4,17.3,17.3,17,0.58,19.7,17.5,17.5,17.5,16.7,17.4,18,17.6,17.4,17.3,17.5,17.3,17.3,17.2,24.4,20.3,21,17.6,17.9,18.1,,16.6,16.5,4.15,24.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0016,1.84E+01,4.40E-01,3.00E-04,L3,
2018/4/30 11:00,-0.25,-1.72,-0.007,17.6,17.3,17.3,17.2,17.3,17.4,17.4,17.4,17.1,0.61,19.7,17.5,17.4,17.5,16.6,17.4,18,17.6,17.5,17.3,17.5,17.4,17.3,17.2,24.4,20.3,21.1,17.6,18,18.2,,16.6,16.5,4.15,24.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.17,0.16,0.0015,1.86E+01,5.15E-01,3.00E-04,L3,
2018/4/30 17:00,-0.24,-1.71,-0.007,17.6,17.3,17.3,17.2,17.4,17.5,17.4,17.5,17.1,0.59,19.7,17.5,17.4,17.5,16.7,17.4,18,17.6,17.5,17.3,17.5,17.4,17.3,17.3,24.4,20.3,21.1,17.6,18,18.4,,16.6,16.5,4.05,24.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0017,1.78E+01,4.89E-01,3.00E-04,L3,
2018/4/30 23:00,-0.24,-1.71,-0.007,17.6,17.4,17.4,17.2,17.4,17.5,17.4,17.4,17.1,0.56,19.8,17.6,17.5,17.6,16.7,17.4,18.1,17.7,17.5,17.3,17.6,17.4,17.4,17.3,24.5,20.4,21.1,17.6,18,18.2,,16.6,16.5,4.05,25,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0016,1.81E+01,4.32E-01,3.00E-04,L3,
2018/5/1 5:00,-0.24,-1.71,-0.007,17.7,17.4,17.4,17.3,17.4,17.5,17.4,17.4,17.2,0.55,19.8,17.6,17.6,17.6,16.8,17.5,18.1,17.7,17.6,17.4,17.6,17.5,17.4,17.3,24.5,20.4,21.1,17.7,18,18.2,,16.6,16.5,4.05,24.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0015,1.86E+01,5.47E-01,2.90E-04,L3,
2018/5/1 11:00,-0.24,-1.71,-0.007,17.7,17.4,17.4,17.3,17.4,17.5,17.5,17.5,17.2,0.53,19.8,17.7,17.6,17.6,16.8,17.5,18.1,17.7,17.6,17.5,17.7,17.5,17.4,17.4,24.6,20.4,21.1,17.7,18.1,18.4,,16.6,16.6,4.05,25.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.17,0.16,0.0016,1.86E+01,4.80E-01,2.90E-04,L3,
2018/5/1 17:00,-0.24,-1.71,-0.007,17.7,17.4,17.5,17.3,17.5,17.6,17.5,17.5,17.2,0.57,19.8,17.7,17.6,17.7,16.8,17.5,18.1,17.8,17.6,17.5,17.7,17.5,17.5,17.4,24.6,20.5,21.2,17.7,18.1,18.5,,16.6,16.6,4.05,25.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.17,0.16,0.0016,1.82E+01,4.40E-01,3.00E-04,L3,
2018/5/1 23:00,-0.24,-1.72,-0.007,17.8,17.5,17.5,17.4,17.5,17.6,17.5,17.6,17.3,0.47,19.9,17.7,17.7,17.7,16.9,17.6,18.2,17.8,17.7,17.5,17.7,17.6,17.5,17.4,24.7,20.5,21.3,17.8,18.2,18.4,,16.6,16.6,4.05,25.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.17,0.16,0.0016,1.82E+01,4.87E-01,2.90E-04,L3,
2018/5/2 5:00,-0.23,-1.72,-0.007,17.8,17.5,17.5,17.4,17.5,17.6,17.6,17.6,17.3,0.61,19.9,17.8,17.7,17.7,16.9,17.6,18.2,17.9,17.7,17.5,17.7,17.6,17.5,17.5,24.7,20.6,21.3,17.8,18.2,18.4,,16.7,16.6,3.94,25.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.17,0.16,0.0015,1.77E+01,5.17E-01,3.00E-04,L3,
2018/5/2 11:00,-0.23,-1.71,-0.007,17.8,17.5,17.6,17.4,17.6,17.7,17.6,17.6,17.3,0.65,20,17.8,17.8,17.8,16.9,17.6,18.3,17.9,17.7,17.6,17.8,17.6,17.6,17.5,24.8,20.6,21.3,17.8,18.4,18.4,,16.7,16.6,3.95,25.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.17,0.16,0.0017,1.78E+01,5.08E-01,3.00E-04,L3,
2018/5/2 17:00,-0.23,-1.68,-0.007,17.9,17.6,17.6,17.5,17.6,17.7,17.6,17.7,17.4,0.76,20,17.8,17.7,17.8,17,17.7,18.3,17.9,17.8,17.6,17.8,17.6,17.6,17.5,24.8,20.6,21.4,17.9,18.1,18.6,,16.7,16.6,3.95,25.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.17,0.16,0.0015,1.83E+01,4.34E-01,3.00E-04,L3,
2018/5/2 23:00,-0.23,-1.65,-0.007,17.9,17.6,17.6,17.5,17.6,17.7,17.7,17.7,17.4,0.78,20,17.8,17.8,17.8,17,17.7,18.3,17.9,17.8,17.6,17.8,17.7,17.6,17.6,24.9,20.6,21.4,17.9,18.2,18.4,,16.7,16.6,3.94,25.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.17,0.16,0.0017,1.82E+01,5.08E-01,3.00E-04,L3,
2018/5/3 5:00,-0.22,-1.62,-0.007,17.9,17.6,17.6,17.5,17.7,17.8,17.7,17.7,17.4,0.99,20,17.9,17.8,17.8,17,17.7,18.3,18,17.8,17.7,17.9,17.7,17.7,17.6,24.9,20.7,21.4,17.9,18.3,18.5,,16.7,16.6,4.05,25.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.17,0.16,0.0017,1.82E+01,4.11E-01,3.00E-04,L3,
