,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2018/10/14 23:00,0.53,-1.84,-0.007,25.9,25.5,25.5,25.4,25.6,25.7,25.6,25.6,25.4,0.65,27,25.9,25.8,25.8,25.5,25.7,26.2,26,25.8,25.7,25.9,25.8,25.7,25.6,29.6,27.5,28.1,25.8,26.2,26.5,,25.3,25.3,3.9,27.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.81E+01,1.32E-01,3.10E-04,L3,
2018/10/15 5:00,0.53,-1.84,-0.007,25.8,25.5,25.5,25.3,25.5,25.7,25.6,25.5,25.3,0.64,27,25.9,25.7,25.8,25.4,25.7,26.2,26,25.7,25.7,25.8,25.7,25.6,25.6,29.5,27.4,28.1,25.7,26.2,26.5,,25.3,25.2,3.81,27.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0016,1.77E+01,1.71E-01,3.10E-04,L3,
2018/10/15 11:00,0.53,-1.84,-0.007,25.8,25.4,25.4,25.3,25.5,25.6,25.5,25.5,25.3,0.65,26.9,25.9,25.7,25.7,25.4,25.7,26.2,25.9,25.6,25.6,25.8,25.6,25.5,25.5,29.4,27.3,28,25.6,26.3,26.4,,25.3,25.3,3.8,27.4,-,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.79E+01,2.07E-01,3.10E-04,L3,
2018/10/15 17:00,0.53,-1.82,-0.007,25.8,25.5,25.4,25.3,25.5,25.6,25.5,25.5,25.3,0.65,26.9,25.9,25.7,25.7,25.4,25.6,26.1,25.9,25.7,25.6,25.8,25.6,25.5,25.5,29.5,27.4,28,25.7,26.2,26.5,,25.3,25.3,3.81,27.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.78E+01,1.44E-01,3.10E-04,L3,
2018/10/15 23:00,0.53,-1.82,-0.007,25.8,25.4,25.4,25.3,25.5,25.6,25.5,25.5,25.3,0.68,26.9,25.8,25.6,25.7,25.3,25.6,26.1,25.9,25.6,25.6,25.8,25.6,25.5,25.5,29.4,27.3,28.1,25.7,26.1,26.4,,25.3,25.2,3.7,27.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0014,1.74E+01,1.54E-01,3.10E-04,L3,
2018/10/16 5:00,0.53,-1.83,-0.007,25.7,25.3,25.3,25.3,25.4,25.6,25.4,25.4,25.2,0.69,26.8,25.8,25.6,25.7,25.3,25.6,26.1,25.9,25.6,25.5,25.7,25.6,25.5,25.5,29.4,27.3,28,25.6,26.1,26.4,,25.3,25.2,3.7,26.9,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.80E+01,1.48E-01,3.10E-04,L3,
2018/10/16 11:00,0.53,-1.82,-0.007,25.6,25.3,25.3,25.2,25.4,25.5,25.4,25.4,25.1,0.72,26.8,25.7,25.5,25.6,25.2,25.5,26,25.8,25.5,25.5,25.7,25.5,25.4,25.4,29.3,27.2,27.9,25.5,26.2,26.4,,25.3,25.2,3.7,27,-,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.16,0.15,0.0017,1.76E+01,1.57E-01,3.10E-04,L3,
2018/10/16 17:00,0.54,-1.8,-0.007,25.7,25.3,25.3,25.3,25.4,25.5,25.4,25.4,25.2,0.69,26.8,25.8,25.6,25.6,25.3,25.5,26,25.8,25.5,25.5,25.6,25.5,25.4,25.4,29.4,27.2,27.9,25.5,26.1,26.3,,25.3,25.3,3.7,27.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0014,1.77E+01,1.91E-01,3.10E-04,L3,
2018/10/16 23:00,0.54,-1.79,-0.007,25.6,25.3,25.3,25.2,25.4,25.5,25.4,25.4,25.1,0.75,26.8,25.7,25.6,25.6,25.3,25.5,26,25.8,25.6,25.5,25.7,25.5,25.4,25.4,29.4,27.3,27.9,25.6,26,26.3,,25.3,25.2,3.6,27,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.75E+01,2.52E-01,3.10E-04,L3,
2018/10/17 5:00,0.54,-1.79,-0.007,25.6,25.3,25.3,25.2,25.4,25.5,25.4,25.4,25.1,0.65,26.7,25.7,25.5,25.5,25.2,25.5,25.9,25.7,25.5,25.4,25.6,25.5,25.4,25.4,29.3,27.2,27.9,25.5,25.9,26.2,,25.3,25.3,3.6,26.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0015,1.79E+01,1.83E-01,3.10E-04,L3,
2018/10/17 11:00,0.54,-1.8,-0.007,25.6,25.3,25.3,25.2,25.4,25.4,25.4,25.3,25.1,0.54,26.6,25.6,25.4,25.5,25.1,25.4,25.9,25.7,25.4,25.4,25.6,25.4,25.3,25.3,29.2,27.1,27.8,25.5,25.9,26.2,,25.3,25.2,3.59,27,-,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.16,0.15,0.0014,1.75E+01,2.35E-01,3.10E-04,L3,
2018/10/17 17:00,0.54,-1.81,-0.007,25.5,25.2,25.2,25.1,25.3,25.4,25.3,25.3,25.1,0.52,26.6,25.6,25.4,25.5,25.1,25.4,25.9,25.7,25.4,25.4,25.6,25.4,25.3,25.3,29.2,27.1,27.8,25.4,25.8,26.4,,25.3,25.3,3.49,26.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.16,0.15,0.0015,1.79E+01,1.63E-01,3.10E-04,L3,
2018/10/17 23:00,0.54,-1.83,-0.007,25.5,25.1,25.1,25.1,25.3,25.3,25.3,25.3,25,0.57,26.6,25.5,25.3,25.4,25.1,25.3,25.8,25.6,25.4,25.3,25.5,25.4,25.3,25.3,29.1,27.1,27.7,25.4,25.8,26.2,,25.3,25.2,3.49,26.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.16,0.15,0.0015,1.78E+01,1.79E-01,3.10E-04,L3,
2018/10/18 5:00,0.54,-1.84,-0.007,25.4,25.1,25.1,25,25.2,25.3,25.2,25.2,24.9,0.53,26.5,25.5,25.3,25.4,25,25.3,25.8,25.6,25.3,25.3,25.5,25.3,25.2,25.2,29,27,27.7,25.3,25.8,26.2,,25.3,25.2,3.39,26.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.16,0.15,0.0016,1.74E+01,1.54E-01,3.00E-04,L3,
2018/10/18 11:00,0.54,-1.85,-0.007,25.3,25,25,24.9,25.1,25.3,25.1,25.1,24.9,0.6,26.5,25.5,25.3,25.3,25,25.3,25.8,25.5,25.2,25.2,25.4,25.3,25.1,25.1,28.9,26.9,27.6,25.2,25.8,26.1,,25.3,25.2,3.39,26.3,-,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.16,0.15,0.0015,1.77E+01,1.75E-01,3.00E-04,L3,
2018/10/18 17:00,0.54,-1.85,-0.007,25.3,25,25,24.9,25.1,25.2,25.1,25.1,24.9,0.51,26.5,25.4,25.3,25.3,24.9,25.2,25.7,25.5,25.2,25.2,25.4,25.3,25.1,25.1,29,26.9,27.6,25.2,25.7,26.2,,25.3,25.2,3.29,26.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.16,0.15,0.0014,1.79E+01,2.35E-01,3.10E-04,L3,
2018/10/18 23:00,0.54,-1.86,-0.007,25.3,25,25,24.9,25.1,25.2,25.1,25.1,24.8,0.61,26.4,25.4,25.2,25.3,24.9,25.2,25.7,25.5,25.2,25.2,25.3,25.2,25.1,25.1,28.9,26.9,27.6,25.2,25.7,26,,25.3,25.2,3.29,26.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0014,1.78E+01,2.36E-01,3.10E-04,L3,
2018/10/19 5:00,0.54,-1.87,-0.007,25.2,24.9,24.9,24.8,25,25.1,25,25,24.7,0.66,26.3,25.3,25.1,25.1,24.8,25.1,25.6,25.4,25.1,25.1,25.3,25.1,25,25,28.8,26.8,27.5,25.1,25.6,26,,25.3,25.2,3.18,26,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0017,1.81E+01,2.07E-01,3.10E-04,L3,
2018/10/19 11:00,0.54,-1.87,-0.007,25.2,24.8,24.8,24.7,24.9,25.1,24.9,24.9,24.7,0.62,26.3,25.3,25.1,25.1,24.7,25.1,25.5,25.3,25.1,25,25.2,25.1,24.9,24.9,28.7,26.7,27.4,25.1,25.5,25.9,,25.3,25.2,3.08,25.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0014,1.76E+01,2.27E-01,3.10E-04,L3,
2018/10/19 17:00,0.54,-1.86,-0.007,25.1,24.8,24.8,24.7,24.9,25,24.9,24.9,24.7,0.64,26.2,25.2,25,25.1,24.7,25,25.5,25.3,25,25,25.2,25.1,24.9,24.9,28.7,26.7,27.4,25,25.5,25.8,,25.3,25.2,3.08,25.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0015,1.77E+01,3.01E-01,3.00E-04,L3,
2018/10/19 23:00,0.54,-1.86,-0.007,25.1,24.8,24.8,24.7,24.9,25,24.9,24.9,24.7,0.64,26.2,25.2,25,25.1,24.7,25,25.5,25.3,25,25,25.1,25,24.9,24.9,28.7,26.7,27.4,25,25.5,25.8,,25.3,25.2,3.08,25.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0014,1.77E+01,1.84E-01,3.00E-04,L3,
2018/10/20 5:00,0.54,-1.86,-0.007,25.1,24.7,24.7,24.7,24.9,25,24.9,24.9,24.6,0.67,26.2,25.1,24.9,25,24.6,24.9,25.4,25.3,25,25,25.1,25,24.9,24.9,28.7,26.7,27.4,24.9,25.4,25.8,,25.3,25.2,2.98,25.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.77E+01,1.97E-01,3.10E-04,L3,
2018/10/20 11:00,0.54,-1.86,-0.007,25.1,24.7,24.7,24.7,24.9,24.9,24.9,24.9,24.6,0.66,26.2,25.2,25,25.1,24.7,25,25.4,25.2,24.9,24.9,25.1,24.9,24.8,24.8,28.7,26.6,27.3,24.9,25.6,25.8,,25.3,25.2,2.98,25.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0014,1.78E+01,2.09E-01,3.00E-04,L3,
2018/10/20 17:00,0.55,-1.85,-0.007,25.1,24.7,24.7,24.7,24.9,24.9,24.9,24.9,24.6,0.63,26.2,25.1,24.9,25,24.7,24.9,25.4,25.2,25,24.9,25.1,25,24.9,24.9,28.7,26.6,27.3,24.9,25.5,25.9,,25.3,25.2,2.98,25.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0015,1.77E+01,2.29E-01,3.00E-04,L3,
2018/10/20 23:00,0.55,-1.86,-0.007,25.1,24.7,24.7,24.7,24.9,24.9,24.9,24.9,24.6,0.62,26.1,25.1,24.9,25,24.6,24.9,25.3,25.2,24.9,24.9,25.1,24.9,24.8,24.8,28.7,26.6,27.3,24.9,25.3,25.6,,25.3,25.2,2.87,25.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0016,1.76E+01,2.44E-01,3.00E-04,L3,
2018/10/21 5:00,0.54,-1.87,-0.007,25,24.7,24.7,24.6,24.8,24.9,24.8,24.8,24.6,0.54,26.1,25.1,24.9,24.9,24.6,24.9,25.3,25.2,24.9,24.9,25.1,24.9,24.8,24.8,28.6,26.6,27.3,24.9,25.3,25.6,,25.3,25.2,2.87,25.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.16,0.15,0.0015,1.77E+01,1.92E-01,3.10E-04,L3,
2018/10/21 11:00,0.54,-1.87,-0.007,25,24.6,24.6,24.5,24.7,24.9,24.7,24.7,24.5,0.61,26.1,25.1,24.9,24.9,24.6,24.9,25.3,25.1,24.9,24.8,25,24.9,24.7,24.7,28.5,26.6,27.2,24.9,25.3,25.6,,25.3,25.2,2.77,25.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0014,1.76E+01,2.04E-01,3.00E-04,L3,
2018/10/21 17:00,0.55,-1.86,-0.007,25,24.7,24.7,24.6,24.7,24.9,24.7,24.7,24.5,0.55,26.1,25.1,24.9,24.9,24.6,24.9,25.3,25.1,24.9,24.8,25,24.9,24.7,24.7,28.6,26.5,27.2,24.9,25.3,25.6,,25.2,25.2,2.77,25.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.16,0.15,0.0015,1.74E+01,1.73E-01,3.10E-04,L3,
2018/10/21 23:00,0.54,-1.87,-0.007,24.9,24.6,24.6,24.5,24.7,24.8,24.7,24.7,24.5,0.54,26,24.9,24.7,24.9,24.5,24.8,25.3,25.1,24.8,24.8,24.9,24.8,24.7,24.7,28.5,26.5,27.2,24.8,25.2,25.7,,25.3,25.2,2.67,25.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0013,1.78E+01,1.88E-01,3.00E-04,L3,
2018/10/22 5:00,0.54,-1.88,-0.007,24.9,24.5,24.5,24.4,24.6,24.7,24.7,24.6,24.4,0.55,25.9,24.9,24.7,24.8,24.4,24.7,25.2,25.1,24.7,24.7,24.9,24.8,24.7,24.7,28.4,26.4,27.1,24.7,25.2,25.5,,25.2,25.2,2.56,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0015,1.79E+01,2.38E-01,3.10E-04,L3,
2018/10/22 11:00,0.54,-1.87,-0.007,24.8,24.5,24.4,24.4,24.6,24.7,24.6,24.6,24.3,0.56,25.9,25,24.8,24.8,24.4,24.7,25.3,25,24.7,24.7,24.9,24.7,24.7,24.6,28.4,26.4,27,24.7,25.2,25.5,,25.2,25.2,2.56,25.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0016,1.80E+01,2.72E-01,3.10E-04,L3,
2018/10/22 17:00,0.55,-1.86,-0.007,24.8,24.5,24.5,24.4,24.6,24.7,24.6,24.6,24.3,0.52,25.9,24.9,24.7,24.8,24.4,24.7,25.2,24.9,24.7,24.7,24.8,24.7,24.6,24.6,28.4,26.4,27.1,24.7,25.1,25.5,,25.2,25.2,2.46,25.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.16,0.15,0.0014,1.73E+01,2.48E-01,3.10E-04,L3,
2018/10/22 23:00,0.54,-1.87,-0.007,24.7,24.4,24.4,24.3,24.5,24.6,24.6,24.6,24.3,0.61,25.9,24.9,24.7,24.7,24.4,24.7,25.2,24.9,24.7,24.7,24.9,24.7,24.6,24.6,28.4,26.4,27,24.7,25.2,25.5,,25.2,25.2,2.46,25,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.75E+01,1.37E-01,3.00E-04,L3,
2018/10/23 5:00,0.53,-1.87,-0.007,24.7,24.4,24.4,24.3,24.5,24.6,24.5,24.5,24.2,0.64,25.7,24.7,24.5,24.6,24.3,24.6,25,24.9,24.6,24.6,24.7,24.6,24.5,24.5,28.3,26.3,27,24.6,25.1,25.4,,25.2,25.2,2.36,24.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.77E+01,2.44E-01,3.10E-04,L3,
2018/10/23 11:00,0.54,-1.87,-0.007,24.7,24.4,24.3,24.3,24.5,24.6,24.4,24.4,24.2,0.61,25.8,24.8,24.6,24.7,24.3,24.6,25.1,24.9,24.6,24.5,24.7,24.6,24.5,24.4,28.2,26.2,26.9,24.5,25.1,25.4,,25.2,25.2,2.25,24.9,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.16,0.15,0.0014,1.75E+01,2.33E-01,3.00E-04,L3,
2018/10/23 17:00,0.54,-1.84,-0.007,24.7,24.4,24.3,24.3,24.5,24.6,24.5,24.5,24.2,0.7,25.8,24.8,24.6,24.7,24.3,24.6,25.1,24.9,24.6,24.6,24.7,24.6,24.5,24.5,28.3,26.3,26.9,24.6,25,25.3,,25.2,25.2,2.25,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0014,1.75E+01,1.63E-01,3.00E-04,L3,
2018/10/23 23:00,0.54,-1.84,-0.007,24.7,24.4,24.4,24.3,24.5,24.6,24.5,24.5,24.2,0.75,25.7,24.7,24.5,24.6,24.2,24.5,25,24.8,24.6,24.5,24.7,24.6,24.5,24.4,28.3,26.2,26.9,24.5,25,25.5,,25.2,25.2,2.25,25,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.16,0.15,0.0013,1.77E+01,1.93E-01,3.10E-04,L3,
2018/10/24 5:00,0.55,-1.82,-0.007,24.7,24.4,24.4,24.3,24.5,24.6,24.5,24.5,24.2,0.72,25.7,24.7,24.5,24.6,24.2,24.5,25,24.8,24.6,24.5,24.7,24.6,24.5,24.4,28.3,26.2,26.9,24.6,25,25.5,,25.2,25.2,2.15,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0014,1.77E+01,2.39E-01,3.10E-04,L3,
2018/10/24 11:00,0.55,-1.82,-0.007,24.7,24.4,24.4,24.3,24.5,24.6,24.4,24.4,24.2,0.7,25.7,24.7,24.5,24.6,24.2,24.5,25,24.8,24.6,24.5,24.7,24.6,24.4,24.4,28.3,26.2,26.9,24.5,25,25.4,,25.2,25.2,2.15,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0016,1.75E+01,1.72E-01,3.00E-04,L3,
2018/10/24 17:00,0.55,-1.8,-0.007,24.7,24.4,24.4,24.3,24.5,24.6,24.5,24.5,24.2,0.6,25.7,24.7,24.5,24.6,24.2,24.5,24.9,24.8,24.6,24.5,24.7,24.5,24.4,24.4,28.3,26.3,26.9,24.5,25,25.5,,25.2,25.1,2.15,25.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0015,1.79E+01,2.62E-01,3.00E-04,L3,
2018/10/24 23:00,0.55,-1.82,-0.007,24.7,24.4,24.4,24.3,24.5,24.6,24.5,24.5,24.2,0.61,25.7,24.7,24.5,24.6,24.2,24.5,25,24.8,24.6,24.6,24.7,24.6,24.5,24.4,28.3,26.3,26.9,24.6,25,25.2,,25.2,25.1,2.15,25.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.76E+01,1.66E-01,3.10E-04,L3,
2018/10/25 5:00,0.55,-1.83,-0.007,24.7,24.3,24.3,24.2,24.4,24.6,24.4,24.5,24.2,0.55,25.6,24.6,24.4,24.6,24.2,24.5,24.9,24.8,24.5,24.5,24.7,24.5,24.4,24.4,28.2,26.2,26.9,24.5,25,25.3,,25.2,25.1,2.05,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.16,0.15,0.0015,1.76E+01,2.38E-01,3.00E-04,L3,
2018/10/25 11:00,0.55,-1.84,-0.007,24.6,24.3,24.3,24.2,24.4,24.5,24.4,24.4,24.2,0.57,25.7,24.7,24.5,24.6,24.2,24.5,24.9,24.8,24.5,24.5,24.6,24.5,24.4,24.4,28.2,26.2,26.8,24.5,25,25.2,,25.2,25.1,2.04,25.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.16,0.15,0.0015,1.80E+01,3.06E-01,3.10E-04,L3,
2018/10/25 17:00,0.55,-1.83,-0.007,24.6,24.3,24.3,24.2,24.4,24.5,24.4,24.4,24.2,0.52,25.7,24.7,24.5,24.6,24.2,24.5,24.9,24.7,24.5,24.5,24.6,24.5,24.4,24.4,28.2,26.2,26.8,24.5,25,25.4,,25.2,25.1,2.77,25.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.16,0.15,0.0016,1.78E+01,2.79E-01,3.10E-04,L3,
2018/10/25 23:00,0.55,-1.86,-0.007,24.6,24.3,24.3,24.2,24.3,24.5,24.4,24.4,24.1,0.54,25.6,24.6,24.4,24.5,24.1,24.4,24.9,24.7,24.5,24.4,24.6,24.5,24.4,24.3,28.1,26.1,26.8,24.5,25,25.2,,25.2,25.1,4.01,25,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0016,1.73E+01,1.78E-01,3.10E-04,L3,
2018/10/26 5:00,0.55,-1.87,-0.007,24.5,24.2,24.2,24,24.3,24.4,24.3,24.3,24,0.53,25.5,24.6,24.4,24.4,24.1,24.4,24.9,24.7,24.4,24.4,24.6,24.4,24.3,24.3,28,26.1,26.7,24.4,24.8,25.1,,25.2,25.1,3.9,24.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.77E+01,2.35E-01,3.10E-04,L3,
2018/10/26 11:00,0.55,-1.87,-0.007,24.5,24.1,24.1,24,24.2,24.3,24.2,24.2,24,0.64,25.5,24.6,24.4,24.4,24.1,24.3,24.8,24.6,24.3,24.3,24.5,24.3,24.2,24.2,27.9,26,26.6,24.3,24.9,25.2,,25.2,25.1,3.91,25,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.4,,,0.16,0.15,0.0015,1.76E+01,1.90E-01,3.00E-04,L3,
2018/10/26 17:00,0.55,-1.85,-0.007,24.5,24.1,24.1,24,24.2,24.3,24.2,24.2,24,0.61,25.5,24.5,24.4,24.4,24,24.3,24.8,24.6,24.3,24.3,24.5,24.3,24.2,24.2,28,26,26.7,24.3,24.8,25.2,,25.2,25.1,3.91,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.75E+01,2.27E-01,3.10E-04,L3,
2018/10/26 23:00,0.56,-1.84,-0.007,24.4,24.1,24.1,24,24.2,24.3,24.2,24.2,24,0.81,25.5,24.5,24.3,24.4,24,24.3,24.8,24.6,24.3,24.3,24.5,24.3,24.2,24.2,28,26,26.7,24.3,24.8,25.1,,25.2,25.1,3.9,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.16,0.15,0.0015,1.75E+01,2.54E-01,3.00E-04,L3,
2018/10/27 5:00,0.56,-1.81,-0.007,24.4,24.1,24.1,24,24.2,24.3,24.2,24.2,24,0.88,25.5,24.5,24.3,24.4,24,24.3,24.7,24.6,24.3,24.3,24.5,24.3,24.2,24.2,28,26,26.6,24.3,24.8,25,,25.2,25.1,3.9,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.16,0.15,0.0016,1.79E+01,2.70E-01,3.10E-04,L3,
2018/10/27 11:00,0.57,-1.78,-0.007,24.5,24.2,24.2,24.1,24.2,24.4,24.2,24.2,24,1.01,25.5,24.5,24.3,24.4,24,24.3,24.7,24.6,24.3,24.3,24.5,24.4,24.2,24.2,28,26,26.7,24.3,24.8,25,,25.1,25,4.12,25.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.16,0.15,0.0014,1.75E+01,2.43E-01,3.10E-04,L3,
2018/10/27 17:00,0.57,-1.76,-0.007,24.5,24.1,24.1,24.1,24.2,24.4,24.2,24.2,24,0.63,25.5,24.5,24.3,24.4,24,24.3,24.7,24.6,24.3,24.3,24.5,24.3,24.2,24.2,28,26,26.7,24.3,24.8,25.2,,25.1,25,4.11,25.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0015,1.78E+01,2.29E-01,3.10E-04,L3,
2018/10/27 23:00,0.57,-1.77,-0.007,24.5,24.2,24.1,24,24.2,24.3,24.2,24.2,24,0.58,25.5,24.5,24.3,24.4,24,24.3,24.7,24.6,24.4,24.3,24.5,24.3,24.2,24.2,28,26,26.7,24.3,24.7,25,,25.1,25,4.01,25.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0015,1.77E+01,3.04E-01,3.00E-04,L3,
2018/10/28 5:00,0.57,-1.79,-0.007,24.4,24.1,24.1,24,24.2,24.3,24.2,24.2,24,0.56,25.4,24.4,24.2,24.3,24,24.2,24.7,24.6,24.3,24.3,24.4,24.3,24.2,24.2,28,26,26.7,24.3,24.8,25,,25.1,25,4.01,25.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.16,0.15,0.0015,1.74E+01,2.49E-01,3.10E-04,L3,
2018/10/28 11:00,0.57,-1.8,-0.007,24.4,24,24,23.9,24.1,24.3,24.1,24.1,23.9,0.65,25.5,24.5,24.3,24.3,24,24.3,24.7,24.5,24.3,24.2,24.4,24.3,24.1,24.1,27.9,26,26.6,24.3,24.7,25,,25.1,25,4.01,25.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.16,0.15,0.0014,1.77E+01,3.03E-01,3.00E-04,L3,
2018/10/28 17:00,0.57,-1.79,-0.007,24.4,24.1,24,24,24.1,24.2,24.1,24.1,23.9,0.57,25.4,24.4,24.3,24.3,24,24.2,24.7,24.5,24.3,24.2,24.4,24.3,24.2,24.1,27.9,26,26.6,24.2,24.7,25,,25.1,25,4.01,25.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0016,1.78E+01,1.98E-01,3.10E-04,L3,
2018/10/28 23:00,0.57,-1.81,-0.007,24.4,24,24,23.9,24.1,24.2,24.1,24.1,23.9,0.68,25.4,24.4,24.2,24.3,23.9,24.2,24.7,24.5,24.2,24.2,24.4,24.2,24.1,24.1,27.9,25.9,26.6,24.2,24.7,24.9,,25.1,25,3.91,25.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.77E+01,1.86E-01,3.10E-04,L3,
2018/10/29 5:00,0.57,-1.8,-0.007,24.3,24,24,23.9,24.1,24.2,24.1,24.1,23.8,0.7,25.3,24.3,24.1,24.2,23.8,24.1,24.6,24.4,24.2,24.1,24.3,24.2,24.1,24.1,27.8,25.9,26.5,24.1,24.6,24.9,,25.1,25,3.9,25.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.75E+01,2.79E-01,3.10E-04,L3,
2018/10/29 11:00,0.58,-1.79,-0.007,24.2,24,23.9,23.8,24,24.1,24,24,23.8,0.62,25.4,24.4,24.2,24.3,23.9,24.2,24.7,24.4,24.2,24.2,24.3,24.2,24.1,24.1,27.8,25.9,26.5,24.2,24.6,24.9,,25.1,25,3.9,25.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.78E+01,2.53E-01,3.10E-04,L3,
2018/10/29 17:00,0.58,-1.8,-0.007,24.3,23.9,23.9,23.8,24,24.1,24,24,23.8,0.51,25.3,24.3,24.1,24.2,23.8,24.1,24.6,24.4,24.2,24.1,24.3,24.1,24,24,27.8,25.8,26.5,24.2,24.7,24.9,,25.1,25,3.91,25.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.16,0.15,0.0016,1.77E+01,2.57E-01,3.00E-04,L3,
2018/10/29 23:00,0.57,-1.82,-0.007,24.3,23.9,23.9,23.8,24,24.1,24,24,23.8,0.66,25.3,24.3,24.1,24.2,23.8,24.1,24.6,24.4,24.1,24.1,24.3,24.1,24,24,27.8,25.8,26.5,24.1,24.6,24.9,,25.1,25,3.81,25.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0014,1.74E+01,2.38E-01,3.10E-04,L3,
2018/10/30 5:00,0.57,-1.82,-0.007,24.2,23.9,23.8,23.7,23.9,24.1,24,24,23.7,0.73,25.3,24.2,24.1,24.1,23.8,24.1,24.5,24.4,24.1,24.1,24.2,24.1,24,24,27.7,25.8,26.4,24.1,24.7,24.8,,25.1,25,3.8,25.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0015,1.81E+01,2.45E-01,3.00E-04,L3,
2018/10/30 11:00,0.58,-1.81,-0.007,24.2,23.8,23.8,23.8,23.9,24.1,23.9,24,23.7,0.57,25.1,24.2,24,24.1,23.7,24,24.4,24.3,24.1,24,24.2,24,23.9,23.9,27.6,25.7,26.4,24,24.5,24.8,,25.1,25,3.8,25.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0016,1.77E+01,2.54E-01,3.10E-04,L3,
2018/10/30 17:00,0.58,-1.81,-0.007,24.2,23.8,23.8,23.7,23.9,24,23.9,23.9,23.7,0.47,25.2,24.2,24,24.1,23.7,24,24.5,24.3,24,24,24.2,24,23.9,23.9,27.6,25.7,26.4,24,24.5,24.9,,25,25,3.8,25.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.16,0.15,0.0015,1.77E+01,3.61E-01,3.10E-04,L3,
2018/10/30 23:00,0.58,-1.83,-0.007,24.2,23.8,23.8,23.7,23.9,24,23.9,23.9,23.7,0.62,25.2,24.2,24,24.1,23.7,24,24.5,24.3,24,24,24.2,24,23.9,23.9,27.6,25.7,26.3,24,24.5,24.7,,25,25,3.7,25.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.75E+01,1.74E-01,3.10E-04,L3,
2018/10/31 5:00,0.58,-1.83,-0.007,24.1,23.8,23.7,23.7,23.8,24,23.9,23.8,23.7,0.64,25.1,24.2,24,24,23.7,24,24.4,24.3,24,23.9,24.1,24,23.9,23.9,27.6,25.6,26.3,24,24.4,24.7,,25,25,3.6,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.79E+01,2.02E-01,3.00E-04,L3,
2018/10/31 11:00,0.57,-1.84,-0.007,24,23.7,23.7,23.6,23.8,23.9,23.8,23.8,23.6,0.64,25,24,23.8,23.9,23.6,23.9,24.3,24.2,23.9,23.9,24.1,23.9,23.8,23.8,27.5,25.5,26.2,23.9,24.4,24.8,,25,25,3.6,25,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.78E+01,2.81E-01,3.00E-04,L3,
2018/10/31 17:00,0.58,-1.84,-0.007,24,23.7,23.7,23.6,23.8,23.9,23.8,23.7,23.6,0.51,25,24,23.8,23.9,23.6,23.8,24.3,24.2,23.9,23.9,24,23.9,23.7,23.7,27.4,25.5,26.2,23.8,24.4,24.8,,25,25,3.59,25,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0014,1.77E+01,2.92E-01,3.00E-04,L3,
2018/10/31 23:00,0.57,-1.86,-0.007,24,23.6,23.6,23.5,23.7,23.8,23.7,23.7,23.5,0.57,25,24,23.8,23.9,23.5,23.8,24.3,24.1,23.8,23.8,24,23.8,23.7,23.7,27.3,25.5,26.1,23.8,24.4,24.7,,25,25,3.49,24.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.77E+01,2.60E-01,3.00E-04,L3,
2018/11/1 5:00,0.57,-1.87,-0.007,23.8,23.5,23.5,23.3,23.6,23.7,23.6,23.6,23.4,0.52,24.9,24,23.7,23.8,23.5,23.8,24.2,24,23.7,23.7,23.9,23.8,23.7,23.7,27.2,25.4,26,23.7,24.2,24.5,,25,24.9,3.39,24.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0016,1.76E+01,2.16E-01,3.00E-04,L3,
2018/11/1 11:00,0.57,-1.87,-0.007,23.7,23.4,23.4,23.3,23.5,23.7,23.5,23.5,23.3,0.5,24.7,23.8,23.5,23.7,23.3,23.6,24.1,23.9,23.6,23.6,23.8,23.7,23.5,23.5,27.1,25.3,25.9,23.6,24.2,24.5,,25,24.9,3.28,24.4,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.16,0.15,0.0016,4.92E+01,2.98E-01,3.00E-04,L3,
2018/11/1 17:00,0.57,-1.87,-0.007,23.7,23.4,23.4,23.3,23.5,23.6,23.5,23.5,23.3,0.44,24.7,23.8,23.6,23.7,23.3,23.6,24.1,23.9,23.6,23.6,23.8,23.7,23.5,23.5,27.1,25.3,25.9,23.6,24.2,24.5,,25,24.9,3.39,24.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.16,0.15,0.0015,1.78E+01,3.03E-01,3.10E-04,L3,
2018/11/1 23:00,0.57,-1.88,-0.007,23.7,23.3,23.3,23.2,23.5,23.6,23.5,23.5,23.3,0.53,24.7,23.8,23.6,23.7,23.3,23.6,24.1,23.9,23.6,23.6,23.8,23.6,23.5,23.5,27.1,25.3,25.9,23.6,24.3,24.5,,25,24.9,3.28,24.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.76E+01,2.77E-01,3.00E-04,L3,
2018/11/2 5:00,0.56,-1.88,-0.007,23.6,23.3,23.3,23.1,23.4,23.5,23.4,23.4,23.1,0.52,24.7,23.7,23.5,23.6,23.3,23.5,24,23.8,23.5,23.5,23.7,23.5,23.4,23.4,26.9,25.1,25.8,23.5,24.2,24.4,,25,24.9,3.18,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0016,1.74E+01,2.37E-01,3.00E-04,L3,
2018/11/2 11:00,0.56,-1.88,-0.007,23.5,23.2,23.2,23.1,23.3,23.5,23.3,23.3,23.1,0.52,24.6,23.7,23.5,23.6,23.2,23.5,24,23.8,23.4,23.4,23.6,23.5,23.3,23.3,26.9,25,25.7,23.4,24.1,24.3,,25,24.9,3.18,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.80E+01,2.83E-01,3.00E-04,L3,
2018/11/2 17:00,0.57,-1.87,-0.007,23.6,23.3,23.2,23.1,23.3,23.5,23.3,23.3,23.1,0.49,24.6,23.7,23.5,23.6,23.2,23.5,23.9,23.7,23.5,23.4,23.6,23.5,23.3,23.3,27,25.1,25.7,23.5,24.1,24.3,,25,24.9,3.08,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0014,1.77E+01,2.84E-01,3.00E-04,L3,
2018/11/2 23:00,0.57,-1.88,-0.007,23.5,23.2,23.2,23.1,23.3,23.5,23.3,23.4,23.1,0.56,24.6,23.6,23.4,23.5,23.1,23.4,23.9,23.7,23.5,23.5,23.6,23.5,23.3,23.3,26.9,25.1,25.7,23.4,23.9,24.2,,25,24.9,3.08,23.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.73E+01,2.72E-01,3.00E-04,L3,
2018/11/3 5:00,0.56,-1.88,-0.007,23.5,23.2,23.1,23.1,23.3,23.4,23.3,23.3,23.1,0.58,24.5,23.5,23.3,23.5,23.1,23.3,23.8,23.7,23.4,23.4,23.6,23.4,23.3,23.3,26.8,25,25.6,23.4,24.1,24.2,,24.9,24.9,2.98,23.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0013,1.72E+01,2.78E-01,3.00E-04,L3,
2018/11/3 11:00,0.57,-1.88,-0.007,23.5,23.1,23.1,23,23.2,23.3,23.2,23.2,23,0.62,24.5,23.5,23.3,23.4,23.1,23.3,23.8,23.7,23.3,23.3,23.5,23.4,23.2,23.2,26.8,24.9,25.6,23.3,23.9,24.2,,24.9,24.9,2.98,23.6,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.4,,,0.16,0.15,0.0015,1.79E+01,2.24E-01,3.00E-04,L3,
2018/11/3 17:00,0.57,-1.85,-0.007,23.5,23.2,23.1,23.1,23.3,23.4,23.3,23.2,23.1,0.57,24.5,23.5,23.3,23.4,23,23.3,23.8,23.6,23.3,23.3,23.5,23.3,23.2,23.2,26.8,24.9,25.5,23.3,23.9,24.2,,24.9,24.9,2.98,23.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.75E+01,2.84E-01,3.10E-04,L3,
2018/11/3 23:00,0.57,-1.86,-0.007,23.5,23.1,23.1,23,23.3,23.3,23.2,23.2,23,0.63,24.5,23.5,23.3,23.5,23.1,23.3,23.8,23.6,23.3,23.3,23.5,23.3,23.2,23.2,26.8,24.9,25.6,23.3,23.9,24.2,,24.9,24.9,2.87,23.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.16,0.15,0.0015,1.73E+01,2.53E-01,3.10E-04,L3,
2018/11/4 5:00,0.57,-1.86,-0.007,23.4,23.1,23.1,23,23.2,23.3,23.2,23.2,23,0.65,24.4,23.5,23.2,23.4,23,23.3,23.7,23.6,23.3,23.3,23.5,23.3,23.2,23.2,26.7,24.9,25.6,23.3,23.9,24.1,,24.9,24.8,2.77,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.16,0.15,0.0015,1.76E+01,2.22E-01,3.00E-04,L3,
2018/11/4 11:00,0.57,-1.85,-0.007,23.4,23.1,23.1,23,23.2,23.3,23.1,23.1,23,0.65,24.3,23.4,23.2,23.3,22.9,23.2,23.7,23.5,23.3,23.3,23.4,23.3,23.1,23.1,26.7,24.9,25.5,23.2,23.8,24,,24.9,24.8,4.21,23.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0015,1.73E+01,2.71E-01,3.00E-04,L3,
2018/11/4 17:00,0.58,-1.84,-0.007,23.4,23.1,23.1,23,23.2,23.3,23.2,23.2,23,0.6,24.4,23.4,23.2,23.3,22.9,23.2,23.7,23.5,23.3,23.3,23.4,23.3,23.2,23.1,26.7,24.9,25.5,23.2,23.8,24.1,,24.9,24.8,4.21,23.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.77E+01,2.50E-01,3.10E-04,L3,
2018/11/4 23:00,0.58,-1.84,-0.007,23.4,23.1,23.1,23,23.2,23.3,23.2,23.2,23,0.59,24.4,23.4,23.2,23.3,22.9,23.2,23.7,23.5,23.3,23.3,23.4,23.3,23.2,23.1,26.8,24.9,25.5,23.3,23.9,24.1,,24.9,24.8,4.22,23.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.78E+01,2.26E-01,3.00E-04,L3,
2018/11/5 5:00,0.58,-1.84,-0.007,23.5,23.1,23.1,23,23.2,23.3,23.2,23.2,23,0.59,24.4,23.4,23.2,23.3,22.9,23.2,23.7,23.6,23.3,23.3,23.4,23.3,23.2,23.1,26.8,24.9,25.5,23.3,23.8,24,,24.9,24.8,4.22,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0014,1.74E+01,3.07E-01,3.00E-04,L3,
2018/11/5 11:00,0.58,-1.85,-0.007,23.4,23.1,23.1,23,23.2,23.3,23.2,23.2,23,0.61,24.4,23.4,23.2,23.3,22.9,23.2,23.7,23.5,23.3,23.3,23.4,23.3,23.2,23.1,26.7,24.9,25.5,23.3,23.8,24.1,,24.9,24.8,4.22,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.75E+01,2.56E-01,3.00E-04,L3,
2018/11/5 17:00,0.58,-1.85,-0.007,23.4,23.1,23.1,23,23.2,23.3,23.2,23.2,23,0.6,24.3,23.3,23.1,23.3,22.9,23.2,23.6,23.5,23.3,23.3,23.4,23.3,23.2,23.1,26.7,24.9,25.5,23.2,23.7,24.2,,24.9,24.8,4.12,24.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0014,1.76E+01,3.01E-01,3.00E-04,L3,
2018/11/5 23:00,0.58,-1.85,-0.007,23.4,23.1,23.1,23,23.1,23.3,23.2,23.1,23,0.62,24.3,23.4,23.2,23.3,22.9,23.2,23.7,23.5,23.3,23.3,23.4,23.3,23.2,23.1,26.7,24.9,25.5,23.3,23.8,24,,24.9,24.8,4.11,24.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.78E+01,2.32E-01,3.00E-04,L3,
2018/11/6 5:00,0.58,-1.85,-0.007,23.4,23.1,23.1,22.9,23.1,23.3,23.1,23.1,22.9,0.62,24.3,23.4,23.2,23.3,22.9,23.2,23.6,23.5,23.3,23.2,23.4,23.3,23.1,23.1,26.7,24.9,25.5,23.2,23.8,24,,24.8,24.7,4.11,24.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0016,1.78E+01,3.14E-01,3.00E-04,L3,
2018/11/6 11:00,0.58,-1.85,-0.007,23.4,23.1,23.1,23,23.2,23.3,23.1,23.1,23,0.65,24.3,23.4,23.2,23.3,22.9,23.2,23.6,23.5,23.2,23.2,23.3,23.2,23.1,23.1,26.7,24.8,25.4,23.3,23.8,24,,24.8,24.7,4.11,24.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0015,1.76E+01,3.37E-01,3.10E-04,L3,
2018/11/6 17:00,0.59,-1.84,-0.007,23.4,23.1,23.1,23,23.1,23.3,23.1,23.1,22.9,0.65,24.3,23.3,23.1,23.3,22.9,23.1,23.6,23.5,23.3,23.2,23.3,23.2,23.1,23.1,26.6,24.8,25.4,23.2,23.7,24.1,,24.8,24.7,4.21,24.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0015,1.76E+01,3.16E-01,3.00E-04,L3,
2018/11/6 23:00,0.59,-1.85,-0.007,23.4,23.1,23.1,22.9,23.1,23.3,23.1,23.1,22.9,0.6,24.3,23.3,23.2,23.3,22.9,23.2,23.6,23.5,23.2,23.2,23.3,23.2,23.1,23.1,26.6,24.8,25.4,23.2,23.7,23.9,,24.8,24.7,4.22,24.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.75E+01,2.80E-01,3.00E-04,L3,
2018/11/7 5:00,0.59,-1.86,-0.007,23.3,23,23,22.9,23.1,23.2,23.1,23.1,22.9,0.55,24.3,23.3,23.1,23.3,22.9,23.1,23.6,23.5,23.2,23.1,23.3,23.2,23.1,23.1,26.6,24.7,25.4,23.2,23.6,23.9,,24.8,24.7,4.22,24.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0014,1.74E+01,3.16E-01,3.00E-04,L3,
2018/11/7 11:00,0.58,-1.87,-0.007,23.3,22.9,22.9,22.9,23.1,23.2,23.1,23,22.9,0.56,24.2,23.3,23.1,23.2,22.8,23.1,23.5,23.4,23.2,23.1,23.3,23.2,23.1,23.1,26.6,24.7,25.3,23.1,23.6,23.9,,24.8,24.7,4.12,24.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.79E+01,2.93E-01,3.00E-04,L3,
2018/11/7 17:00,0.59,-1.87,-0.007,23.3,22.9,22.9,22.9,23.1,23.1,23,23,22.9,0.53,24.2,23.3,23.1,23.2,22.8,23.1,23.5,23.4,23.1,23.1,23.3,23.1,23,23,26.6,24.7,25.3,23.1,23.5,23.9,,24.8,24.7,4.11,24.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.76E+01,3.35E-01,3.00E-04,L3,
2018/11/7 23:00,0.59,-1.87,-0.007,23.3,22.9,22.9,22.9,23.1,23.1,23,23.1,22.9,0.63,24.2,23.2,23.1,23.2,22.8,23.1,23.5,23.4,23.2,23.1,23.3,23.1,23,23,26.5,24.7,25.3,23.1,23.6,23.9,,24.8,24.7,4.11,24.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0015,1.76E+01,2.69E-01,3.00E-04,L3,
2018/11/8 5:00,0.59,-1.87,-0.007,23.3,22.9,22.9,22.8,23,23.1,23,23.1,22.9,0.57,24.2,23.2,23,23.1,22.8,23.1,23.5,23.4,23.1,23.1,23.3,23.1,23,23,26.5,24.7,25.3,23.1,23.6,23.9,,24.7,24.7,4.11,24.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.74E+01,2.77E-01,3.00E-04,L3,
2018/11/8 11:00,0.59,-1.87,-0.007,23.2,22.9,22.9,22.8,23,23.1,23,22.9,22.8,0.61,24.3,23.3,23.1,23.2,22.9,23.1,23.6,23.4,23.1,23.1,23.3,23.1,23.1,23,26.6,24.7,25.3,23.1,23.5,23.9,,24.7,24.7,4.11,24.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0016,1.76E+01,2.90E-01,3.00E-04,L3,
2018/11/8 17:00,0.59,-1.87,-0.007,23.2,22.9,22.9,22.8,22.9,23.1,22.9,22.9,22.8,0.58,24.3,23.4,23.2,23.2,22.9,23.1,23.6,23.4,23.1,23.1,23.3,23.1,23.1,23,26.6,24.7,25.3,23.1,23.5,23.8,,24.7,24.7,4.12,24.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.77E+01,3.00E-01,3.00E-04,L3,
2018/11/8 23:00,0.59,-1.87,-0.007,23.2,22.9,22.9,22.8,22.9,23.1,22.9,22.9,22.8,0.72,24.3,23.3,23.1,23.2,22.8,23.1,23.6,23.4,23.1,23.1,23.3,23.1,23,23,26.5,24.7,25.2,23.1,23.5,23.9,,24.7,24.7,4.01,24.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.16,0.15,0.0017,1.76E+01,3.47E-01,3.00E-04,L3,
2018/11/9 5:00,0.59,-1.85,-0.007,23.2,22.9,22.8,22.7,22.9,23,22.9,22.9,22.8,0.7,24.2,23.3,23.1,23.2,22.8,23.1,23.5,23.4,23.1,23.1,23.2,23.1,23,23,26.5,24.7,25.2,23.1,23.5,23.8,,24.7,24.7,4.11,24.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.16,0.15,0.0016,1.75E+01,2.75E-01,3.00E-04,L3,
2018/11/9 11:00,0.59,-1.84,-0.007,23.2,22.9,22.8,22.7,22.9,23,22.9,22.9,22.7,0.72,24.2,23.3,23.1,23.1,22.8,23.1,23.5,23.4,23.1,23.1,23.2,23.1,23,22.9,26.5,24.7,25.2,23.1,23.5,23.8,,24.7,24.7,4.22,24.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.16,0.15,0.0015,1.73E+01,3.34E-01,3.00E-04,L3,
2018/11/9 17:00,0.6,-1.82,-0.007,23.2,22.9,22.8,22.8,22.9,23,22.9,22.9,22.8,0.68,24.2,23.3,23.1,23.2,22.8,23.1,23.5,23.3,23.1,23,23.2,23.1,23,23,26.6,24.7,25.3,23.1,23.5,23.9,,24.7,24.6,4.32,24.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0016,1.77E+01,3.13E-01,3.10E-04,L3,
2018/11/9 23:00,0.6,-1.82,-0.007,23.2,22.9,22.8,22.7,22.9,23,23,22.9,22.8,0.69,24.2,23.3,23.1,23.2,22.8,23.1,23.5,23.3,23.1,23.1,23.2,23.1,23,23,26.6,24.7,25.3,23.1,23.5,23.7,,24.7,24.6,4.32,25,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0016,1.77E+01,2.38E-01,3.00E-04,L3,
2018/11/10 5:00,0.6,-1.81,-0.007,23.2,22.9,22.9,22.8,22.9,23.1,22.9,22.9,22.8,0.65,24.2,23.3,23.1,23.2,22.8,23.1,23.5,23.3,23.1,23.1,23.2,23.1,23,23,26.6,24.7,25.3,23.1,23.4,23.6,,24.7,24.6,4.32,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.76E+01,3.54E-01,3.10E-04,L3,
2018/11/10 11:00,0.6,-1.82,-0.007,23.2,22.9,22.9,22.8,22.9,23.1,23,22.9,22.8,0.6,24.3,23.3,23.1,23.2,22.8,23.1,23.5,23.4,23.1,23.1,23.3,23.1,23,23,26.6,24.7,25.3,23.1,23.4,23.6,,24.7,24.6,4.32,25.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0015,1.72E+01,2.87E-01,3.10E-04,L3,
2018/11/10 17:00,0.6,-1.82,-0.007,23.2,22.9,22.9,22.8,22.9,23.1,22.9,22.9,22.8,0.54,24.2,23.3,23.1,23.2,22.8,23.1,23.5,23.4,23.1,23.1,23.2,23.1,23,23,26.6,24.8,25.3,23.1,23.4,23.6,,24.7,24.6,4.32,25.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0015,1.75E+01,2.84E-01,3.00E-04,L3,
2018/11/10 23:00,0.6,-1.85,-0.007,23.1,22.8,22.8,22.7,22.9,23,22.9,22.9,22.8,0.59,24.2,23.3,23.1,23.1,22.8,23.1,23.5,23.3,23.1,23.1,23.2,23.1,23,23,26.6,24.7,25.3,23.1,23.4,23.7,,24.7,24.6,4.22,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.15,0.15,0.0015,1.80E+01,3.08E-01,3.10E-04,L3,
2018/11/11 5:00,0.6,-1.86,-0.007,23.1,22.8,22.8,22.6,22.8,23,22.9,22.8,22.7,0.63,24.2,23.2,23.1,23.1,22.8,23,23.5,23.3,23.1,23,23.2,23.1,23,22.9,26.4,24.7,25.2,23,23.4,23.6,,24.7,24.6,4.22,25,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0016,1.75E+01,3.95E-01,3.00E-04,L3,
2018/11/11 11:00,0.6,-1.86,-0.007,23.1,22.7,22.7,22.6,22.8,22.9,22.8,22.8,22.6,0.61,24.1,23.2,23,23.1,22.7,23,23.4,23.3,23,22.9,23.1,23,22.9,22.9,26.4,24.6,25.1,22.9,23.4,23.6,,24.6,24.6,4.22,24.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0016,1.78E+01,3.02E-01,3.00E-04,L3,
2018/11/11 17:00,0.6,-1.84,-0.007,23.1,22.7,22.7,22.6,22.8,22.9,22.8,22.8,22.6,0.57,24.1,23.2,23,23.1,22.7,23,23.4,23.2,22.9,22.9,23.1,22.9,22.9,22.9,26.4,24.6,25.1,23,23.3,23.8,,24.6,24.5,4.22,25.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0017,1.78E+01,2.44E-01,3.00E-04,L3,
2018/11/11 23:00,0.6,-1.86,-0.007,23.1,22.7,22.7,22.6,22.8,22.9,22.8,22.8,22.6,0.64,24.1,23.1,22.9,23,22.7,22.9,23.4,23.2,23,22.9,23.1,23,22.9,22.9,26.4,24.6,25.1,22.9,23.4,23.6,,24.6,24.5,4.22,24.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0015,1.75E+01,2.82E-01,3.00E-04,L3,
2018/11/12 5:00,0.6,-1.85,-0.007,23,22.6,22.6,22.5,22.7,22.9,22.8,22.7,22.6,0.74,24,23.1,22.9,22.9,22.6,22.9,23.3,23.2,22.9,22.9,23,22.9,22.8,22.8,26.3,24.5,25.1,22.9,23.3,23.5,,24.6,24.5,4.11,24.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.16,0.15,0.0015,1.79E+01,2.38E-01,3.00E-04,L3,
2018/11/12 11:00,0.61,-1.83,-0.007,23,22.6,22.6,22.5,22.7,22.8,22.7,22.7,22.5,0.76,24,23.1,22.9,22.9,22.6,22.9,23.3,23.1,22.9,22.8,23,22.9,22.8,22.8,26.3,24.5,25,22.9,23.4,23.5,,24.6,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.16,0.15,0.0015,1.75E+01,3.40E-01,3.00E-04,L3,
2018/11/12 17:00,0.61,-1.81,-0.007,23,22.6,22.6,22.5,22.7,22.8,22.8,22.7,22.6,0.68,24,23.1,22.9,22.9,22.6,22.9,23.3,23.1,22.9,22.9,23.1,22.9,22.8,22.8,26.3,24.5,25,22.9,23.3,23.5,,24.6,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.16,0.15,0.0016,1.78E+01,3.57E-01,3.10E-04,L3,
2018/11/12 23:00,0.61,-1.81,-0.007,22.9,22.6,22.6,22.5,22.7,22.8,22.7,22.7,22.5,0.64,24,23.1,22.9,22.9,22.6,22.9,23.3,23.1,22.9,22.8,23,22.9,22.8,22.8,26.3,24.5,25.1,22.9,23.3,23.5,,24.6,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.75E+01,3.28E-01,3.00E-04,L3,
2018/11/13 5:00,0.61,-1.82,-0.007,22.9,22.6,22.6,22.5,22.7,22.8,22.7,22.7,22.5,0.55,24,23.1,22.9,22.9,22.6,22.8,23.3,23.1,22.9,22.8,23,22.9,22.8,22.8,26.3,24.5,25,22.8,23.3,23.5,,24.6,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.16,0.15,0.0014,1.74E+01,2.82E-01,3.00E-04,L3,
2018/11/13 11:00,0.61,-1.83,-0.007,22.9,22.6,22.5,22.5,22.6,22.8,22.7,22.6,22.5,0.6,24,23.1,22.9,22.9,22.6,22.9,23.3,23.1,22.9,22.8,23,22.9,22.8,22.7,26.2,24.5,25,22.9,23.2,23.5,,24.6,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.15,0.15,0.0016,1.77E+01,2.96E-01,3.00E-04,L3,
2018/11/13 17:00,0.61,-1.83,-0.007,22.9,22.6,22.6,22.5,22.7,22.8,22.7,22.6,22.5,0.59,23.9,23,22.8,22.9,22.5,22.8,23.3,23.1,22.8,22.8,23,22.9,22.8,22.7,26.2,24.4,25,22.8,23.2,23.5,,24.6,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.15,0.15,0.0015,1.78E+01,3.03E-01,3.00E-04,L3,
2018/11/13 23:00,0.61,-1.84,-0.007,22.8,22.5,22.5,22.4,22.6,22.7,22.6,22.6,22.4,0.61,23.9,23,22.8,22.8,22.5,22.8,23.2,23.1,22.8,22.8,22.9,22.8,22.7,22.7,26.1,24.4,24.9,22.8,23.2,23.5,,24.5,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0015,1.77E+01,3.91E-01,3.00E-04,L3,
2018/11/14 5:00,0.61,-1.85,-0.007,22.8,22.4,22.4,22.3,22.5,22.7,22.5,22.5,22.4,0.59,23.8,22.9,22.7,22.8,22.4,22.7,23.1,23,22.7,22.7,22.9,22.7,22.7,22.6,26,24.3,24.9,22.7,23.1,23.3,,24.5,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.15,0.15,0.0015,1.73E+01,3.24E-01,3.00E-04,L3,
2018/11/14 11:00,0.61,-1.85,-0.007,22.7,22.3,22.3,22.2,22.5,22.6,22.5,22.5,22.3,0.6,23.7,22.9,22.7,22.7,22.4,22.6,23.1,22.9,22.6,22.6,22.8,22.7,22.6,22.5,25.9,24.2,24.7,22.6,23.2,23.4,,24.5,24.5,-,-,0,-,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.16,0.15,0.0016,1.73E+01,3.54E-01,3.00E-04,L3,
2018/11/14 17:00,0.61,-1.85,-0.007,22.7,22.3,22.3,22.2,22.4,22.6,22.4,22.4,22.3,0.48,23.7,22.8,22.6,22.7,22.3,22.6,23.1,22.9,22.6,22.6,22.8,22.6,22.5,22.5,25.9,24.2,24.7,22.6,23,23.4,,24.5,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.15,0.15,0.0015,1.74E+01,3.55E-01,3.00E-04,L3,
2018/11/14 23:00,0.61,-1.87,-0.007,22.6,22.3,22.3,22.2,22.4,22.5,22.4,22.4,22.2,0.52,23.7,22.8,22.6,22.7,22.3,22.6,23,22.9,22.6,22.5,22.7,22.6,22.5,22.5,25.9,24.1,24.7,22.5,23.1,23.3,,24.5,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0014,1.76E+01,3.27E-01,3.00E-04,L3,
2018/11/15 5:00,0.6,-1.88,-0.007,22.6,22.2,22.2,22.1,22.3,22.4,22.3,22.3,22.2,0.52,23.6,22.7,22.5,22.6,22.2,22.5,23,22.8,22.5,22.5,22.7,22.6,22.4,22.4,25.8,24.1,24.6,22.5,23,23.2,,24.5,24.5,-,-,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.15,0.15,0.0014,1.75E+01,2.11E-01,3.00E-04,L3,
2018/11/15 11:00,0.6,-1.89,-0.007,22.5,22.1,22.1,22,22.2,22.4,22.3,22.2,22.1,0.57,23.6,22.7,22.5,22.6,22.2,22.5,22.9,22.7,22.4,22.4,22.6,22.5,22.4,22.4,25.7,24,24.6,22.4,23.2,23.2,,24.5,24.4,-,-,0.01,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.16,0.15,0.0015,1.72E+01,4.08E-01,3.00E-04,L3,
2018/11/15 17:00,0.61,-1.88,-0.007,22.5,22.2,22.1,22,22.2,22.4,22.3,22.2,22.1,0.48,23.5,22.6,22.4,22.5,22.1,22.4,22.9,22.7,22.4,22.4,22.6,22.4,22.3,22.3,25.7,24,24.6,22.4,22.9,23.3,,24.5,24.4,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.16,0.15,0.0016,1.74E+01,3.51E-01,3.00E-04,L3,
2018/11/15 23:00,0.6,-1.89,-0.007,22.4,22.1,22.1,22,22.2,22.3,22.2,22.2,22,0.51,23.5,22.6,22.4,22.4,22.1,22.4,22.8,22.6,22.3,22.3,22.5,22.4,22.3,22.3,25.6,23.9,24.5,22.3,22.9,23.1,,24.5,24.4,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.15,0.15,0.0016,1.75E+01,3.51E-01,3.00E-04,L3,
2018/11/16 5:00,0.6,-1.89,-0.007,22.3,22,21.9,21.8,22.1,22.2,22.1,22.1,21.9,0.63,23.4,22.5,22.3,22.4,22,22.3,22.8,22.6,22.2,22.3,22.4,22.3,22.2,22.2,25.5,23.8,24.4,22.2,22.9,23.1,,24.5,24.4,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.15,0.15,0.0014,1.75E+01,3.07E-01,3.00E-04,L3,
2018/11/16 11:00,0.6,-1.88,-0.007,22.3,21.9,21.9,21.8,22,22.1,22,22,21.9,0.67,23.3,22.4,22.2,22.3,21.9,22.2,22.7,22.5,22.1,22.2,22.3,22.2,22,22,25.4,23.7,24.3,22.1,22.9,23,,24.4,24.4,-,-,0.01,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.6,,,0.15,0.15,0.0015,1.75E+01,3.40E-01,3.00E-04,L3,
2018/11/16 17:00,0.61,-1.86,-0.007,22.3,21.9,21.9,21.8,22,22.1,22,22,21.9,0.65,23.3,22.4,22.2,22.3,21.9,22.2,22.7,22.4,22.1,22.1,22.3,22.2,22,22,25.4,23.7,24.3,22.1,22.8,22.9,,24.4,24.4,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.15,0.15,0.0014,1.79E+01,2.82E-01,3.00E-04,L3,
2018/11/16 23:00,0.61,-1.85,-0.007,22.3,21.9,21.9,21.8,22,22.1,22,22,21.9,0.74,23.3,22.4,22.2,22.3,21.9,22.2,22.6,22.4,22.1,22.1,22.3,22.2,22,22,25.4,23.7,24.4,22.1,22.8,22.9,,24.4,24.4,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.15,0.15,0.0015,1.74E+01,3.66E-01,3.00E-04,L3,
2018/11/17 5:00,0.61,-1.83,-0.007,22.3,21.9,21.9,21.8,22,22.1,22,22,21.9,0.7,23.3,22.4,22.2,22.2,21.9,22.2,22.6,22.4,22.1,22.1,22.3,22.1,22,22,25.4,23.7,24.4,22.1,22.8,22.9,,24.4,24.4,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.15,0.15,0.0015,1.75E+01,3.75E-01,3.00E-04,L3,
2018/11/17 11:00,0.62,-1.84,-0.007,22.2,21.9,21.9,21.8,22,22.1,22,22,21.9,0.53,23.3,22.4,22.2,22.2,21.9,22.2,22.6,22.4,22.1,22.1,22.3,22.2,22,22,25.4,23.8,24.4,22.1,22.7,22.9,,24.4,24.4,-,-,0.01,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.15,0.15,0.0016,1.74E+01,3.80E-01,3.00E-04,L3,
2018/11/17 17:00,0.62,-1.83,-0.007,22.2,21.9,21.9,21.8,22,22.1,22,22,21.9,0.5,23.3,22.3,22.1,22.2,21.8,22.1,22.6,22.4,22.1,22.1,22.3,22.1,22,22,25.5,23.8,24.4,22.1,22.7,23,,24.4,24.3,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.15,0.15,0.0015,1.73E+01,3.94E-01,3.00E-04,L3,
2018/11/17 23:00,0.61,-1.86,-0.007,22.2,21.9,21.9,21.7,22,22.1,22,22,21.9,0.55,23.2,22.3,22.1,22.2,21.8,22.1,22.6,22.4,22.1,22.1,22.3,22.1,22,22,25.4,23.7,24.4,22.1,22.7,22.9,,24.4,24.3,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.15,0.15,0.0015,1.77E+01,2.76E-01,3.00E-04,L3,
2018/11/18 5:00,0.61,-1.88,-0.007,22.1,21.8,21.7,21.7,21.9,22,21.9,21.9,21.7,0.5,23.1,22.3,22,22.1,21.8,22.1,22.5,22.3,22,22,22.2,22,21.9,21.9,25.3,23.7,24.3,22,22.6,22.8,,24.4,24.3,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.15,0.15,0.0013,1.72E+01,3.31E-01,3.00E-04,L3,
2018/11/18 11:00,0.61,-1.88,-0.007,22.1,21.7,21.7,21.6,21.8,21.9,21.8,21.8,21.7,0.64,23.1,22.2,21.9,22,21.7,22,22.4,22.2,21.9,21.9,22.1,21.9,21.8,21.8,25.1,23.5,24.2,21.9,22.6,22.8,,24.4,24.3,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.15,0.15,0.0014,1.76E+01,4.13E-01,3.00E-04,L3,
2018/11/18 17:00,0.61,-1.86,-0.007,22,21.7,21.7,21.5,21.8,21.9,21.8,21.8,21.6,0.53,23.1,22.2,22,22,21.7,22,22.4,22.2,21.9,21.9,22.1,21.9,21.8,21.8,25.1,23.5,24.1,21.9,22.5,22.9,,24.4,24.3,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.15,0.15,0.0014,1.72E+01,3.06E-01,3.00E-04,L3,
2018/11/18 23:00,0.61,-1.87,-0.007,22,21.7,21.6,21.5,21.7,21.9,21.7,21.7,21.6,0.72,23,22.1,21.9,22,21.6,21.9,22.3,22.2,21.9,21.9,22.1,21.9,21.8,21.8,25.1,23.5,24.1,21.9,22.5,22.8,,24.3,24.2,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.15,0.15,0.0015,1.76E+01,3.59E-01,3.00E-04,L3,
2018/11/19 5:00,0.61,-1.85,-0.007,21.9,21.6,21.5,21.5,21.7,21.8,21.7,21.7,21.5,0.7,22.9,22,21.8,21.9,21.5,21.8,22.3,22.1,21.8,21.8,22,21.9,21.7,21.7,25.1,23.5,24.1,21.8,22.5,22.7,,24.3,24.2,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.15,0.15,0.0016,1.75E+01,4.48E-01,3.00E-04,L3,
2018/11/19 11:00,0.62,-1.84,-0.007,21.9,21.6,21.5,21.4,21.7,21.8,21.7,21.7,21.5,0.69,22.9,22.1,21.9,21.9,21.5,21.9,22.3,22.1,21.8,21.8,22,21.9,21.7,21.7,25.1,23.4,24,21.8,22.6,22.8,,24.3,24.2,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.15,0.15,0.0017,1.73E+01,3.08E-01,3.00E-04,L3,
2018/11/19 17:00,0.62,-1.83,-0.007,21.9,21.6,21.5,21.5,21.7,21.8,21.7,21.7,21.5,0.57,22.9,22,21.8,21.9,21.5,21.8,22.2,22.1,21.8,21.8,22,21.8,21.7,21.7,25.1,23.4,24,21.8,22.4,22.6,,24.3,24.2,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.15,0.15,0.0015,1.73E+01,3.49E-01,3.00E-04,L3,
2018/11/19 23:00,0.62,-1.85,-0.007,21.9,21.6,21.5,21.5,21.7,21.8,21.7,21.7,21.5,0.52,22.9,22,21.8,21.9,21.5,21.8,22.2,22.1,21.8,21.8,22,21.8,21.7,21.7,25.1,23.4,24,21.7,22.4,22.6,,24.2,24.2,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.15,0.15,0.0014,1.75E+01,2.94E-01,3.00E-04,L3,
2018/11/20 5:00,0.61,-1.87,-0.007,21.9,21.5,21.5,21.4,21.6,21.7,21.6,21.6,21.5,0.52,22.8,21.9,21.7,21.8,21.4,21.7,22.1,22,21.7,21.7,21.9,21.8,21.7,21.6,24.9,23.4,24,21.7,22.5,22.5,,24.2,24.2,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.15,0.15,0.0016,1.73E+01,3.10E-01,3.00E-04,L3,
2018/11/20 11:00,0.61,-1.88,-0.007,21.7,21.4,21.3,21.3,21.5,21.6,21.5,21.5,21.3,0.6,22.8,21.9,21.7,21.7,21.4,21.7,22.1,22,21.6,21.7,21.8,21.7,21.5,21.5,24.8,23.3,23.8,21.6,22.3,22.5,,24.2,24.1,-,-,0.01,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.4,,,0.15,0.15,0.0015,1.78E+01,3.96E-01,3.00E-04,L3,
2018/11/20 17:00,0.62,-1.88,-0.007,21.7,21.4,21.3,21.3,21.5,21.6,21.5,21.5,21.3,0.4,22.8,21.9,21.7,21.7,21.3,21.7,22.1,21.9,21.6,21.6,21.8,21.7,21.5,21.5,24.8,23.2,23.8,21.6,22.2,22.6,,24.2,24.1,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.15,0.15,0.0015,1.78E+01,3.17E-01,3.00E-04,L3,
2018/11/20 23:00,0.61,-1.9,-0.007,21.7,21.3,21.3,21.2,21.4,21.5,21.4,21.4,21.3,0.53,22.7,21.9,21.7,21.7,21.3,21.7,22.1,21.9,21.5,21.6,21.7,21.6,21.5,21.5,24.8,23.2,23.8,21.6,22.2,22.4,,24.2,24.1,-,-,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.15,0.15,0.0014,1.73E+01,3.37E-01,3.00E-04,L3,
2018/11/21 5:00,0.61,-1.9,-0.007,21.6,21.2,21.2,21.1,21.3,21.5,21.3,21.3,21.2,0.63,22.6,21.8,21.5,21.6,21.2,21.5,22,21.8,21.5,21.5,21.7,21.5,21.4,21.4,24.7,23.1,23.7,21.5,22.2,22.4,,24.2,24.1,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.15,0.15,0.0017,1.75E+01,4.25E-01,3.00E-04,L3,
2018/11/21 11:00,0.61,-1.89,-0.007,21.5,21.2,21.1,21,21.3,21.4,21.3,21.3,21.1,0.67,22.5,21.7,21.4,21.5,21.1,21.4,21.9,21.7,21.4,21.4,21.6,21.5,21.3,21.3,24.6,23,23.6,21.3,22.1,22.3,,24.1,24.1,-,-,0.02,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.7,,,0.15,0.15,0.0014,1.75E+01,3.62E-01,3.00E-04,L3,
2018/11/21 17:00,0.62,-1.86,-0.007,21.5,21.2,21.1,21.1,21.3,21.4,21.3,21.3,21.1,0.47,22.5,21.7,21.4,21.5,21.1,21.4,21.9,21.9,21.4,21.4,21.6,21.5,21.3,21.3,24.6,23,23.6,21.4,22.1,22.5,,24.1,24.1,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.15,0.15,0.0015,1.75E+01,3.39E-01,3.00E-04,L3,
2018/11/21 23:00,0.62,-1.87,-0.007,21.5,21.2,21.1,21.1,21.3,21.4,21.3,21.3,21.1,0.65,22.5,21.6,21.4,21.5,21.1,21.4,21.9,21.7,21.4,21.4,21.6,21.4,21.3,21.3,24.6,23,23.7,21.4,22.1,22.3,,24.1,24,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.15,0.15,0.0015,1.76E+01,3.58E-01,3.00E-04,L3,
2018/11/22 5:00,0.62,-1.86,-0.007,21.5,21.1,21.1,21,21.3,21.4,21.2,21.3,21.1,0.77,22.4,21.5,21.3,21.5,21,21.3,21.8,21.7,21.3,21.4,21.5,21.4,21.3,21.3,24.6,23,23.6,21.3,22,22.2,,24.1,24,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.15,0.15,0.0015,1.75E+01,3.55E-01,3.00E-04,L3,
2018/11/22 11:00,0.62,-1.84,-0.007,21.5,21.1,21.1,21,21.2,21.3,21.2,21.2,21.1,0.98,22.4,21.5,21.3,21.4,21,21.3,21.7,21.7,21.3,21.3,21.5,21.4,21.2,21.2,24.6,23,23.6,21.3,22,22.2,,24.1,24,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.1,,,0.15,0.15,0.0015,1.77E+01,3.16E-01,3.00E-04,L3,
2018/11/22 17:00,0.63,-1.81,-0.007,21.5,21.1,21.1,21,21.2,21.3,21.2,21.2,21.1,0.64,22.4,21.5,21.3,21.4,21,21.3,21.7,21.8,21.3,21.3,21.5,21.3,21.2,21.2,24.6,23,23.6,21.3,21.9,22.2,,24.1,24,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.15,0.15,0.0015,1.74E+01,3.63E-01,3.00E-04,L3,
2018/11/22 23:00,0.63,-1.84,-0.007,21.4,21.1,21.1,21,21.2,21.3,21.2,21.2,21.1,0.43,22.3,21.5,21.2,21.4,21,21.3,21.7,21.6,21.3,21.3,21.5,21.3,21.2,21.2,24.6,22.9,23.6,21.3,21.9,22.2,,24.1,24,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.15,0.15,0.0015,1.77E+01,4.53E-01,3.00E-04,L3,
2018/11/23 5:00,0.62,-1.86,-0.007,21.3,21,21,20.9,21.1,21.2,21.1,21.1,21,0.45,22.3,21.4,21.1,21.3,20.9,21.2,21.6,21.5,21.3,21.3,21.4,21.3,21.1,21.1,24.4,22.9,23.5,21.2,21.8,22.2,,24,24,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.15,0.15,0.0017,1.79E+01,4.07E-01,3.00E-04,L3,
2018/11/23 11:00,0.62,-1.89,-0.007,21.3,20.9,20.9,20.8,21,21.1,21,21,20.9,0.46,22.2,21.3,21.1,21.2,20.8,21.1,21.5,21.5,21.1,21.1,21.3,21.1,21,21,24.3,22.8,23.3,21.1,21.8,22,,24,24,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.15,0.15,0.0014,1.74E+01,3.92E-01,3.00E-04,L3,
2018/11/23 17:00,0.62,-1.9,-0.007,21.1,20.8,20.8,20.7,20.9,21.1,20.9,21,20.8,0.38,22.1,21.3,21,21.1,20.7,21.1,21.5,21.4,21.1,21.1,21.3,21.1,21,21,24.2,22.7,23.3,21,21.7,22.2,,24,23.9,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.15,0.15,0.0015,1.72E+01,3.93E-01,3.00E-04,L3,
2018/11/23 23:00,0.61,-1.91,-0.007,21.1,20.7,20.7,20.6,20.9,21,20.9,20.9,20.8,0.46,22,21.2,20.9,21.1,20.7,21,21.5,21.3,21,21,21.2,21,20.9,20.9,24.1,22.6,23.2,20.9,21.6,21.9,,24,23.9,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.15,0.15,0.0015,1.76E+01,4.08E-01,3.00E-04,L3,
2018/11/24 5:00,0.58,-1.91,-0.007,21,20.6,20.6,20.5,20.7,20.9,20.7,20.8,20.6,0.47,22,21.1,20.9,21,20.6,20.9,21.4,21.3,20.9,20.9,21.1,21,20.8,20.8,24,22.5,23.1,20.8,21.6,21.8,,24,23.9,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.15,0.15,0.0016,1.76E+01,4.34E-01,3.00E-04,L3,
2018/11/24 11:00,0.58,-1.9,-0.007,20.9,20.5,20.5,20.4,20.6,20.8,20.7,20.7,20.5,0.58,21.9,21.1,20.9,21,20.6,20.9,21.3,21.1,20.8,20.8,21,20.9,20.7,20.7,23.9,22.4,23,20.7,21.5,21.8,,24,23.9,-,-,0.02,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.6,,,0.15,0.15,0.0014,1.75E+01,4.02E-01,3.00E-04,L3,
2018/11/24 17:00,0.59,-1.89,-0.007,20.9,20.5,20.5,20.4,20.7,20.8,20.7,20.6,20.5,0.53,21.9,21.1,20.8,20.9,20.5,20.8,21.3,21.3,20.8,20.8,21,20.9,20.7,20.7,23.9,22.4,23,20.7,21.5,21.9,,24,23.9,-,-,0.02,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.15,0.15,0.0015,1.74E+01,3.94E-01,3.00E-04,L3,
